ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2019 00:00,2,0.000,ALERT,212.16,296.96,60.022,1564027204,"201051344000579","174011545737251",0.00,20.70,0,294.56,298.47,0.0,0.0,0.000,1398113.9,1398113.9,9319,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564027206,692858.00
07/25/2019 00:00,2,0.000,ALERT,211.93,294.86,60.017,1564027204,"201051344001025","174011545737251",0.00,19.80,0,292.16,297.57,0.0,0.0,0.000,1383278.5,1383278.5,9312,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564027208,692859.00
07/25/2019 00:00,2,0.000,ALERT,212.16,295.46,60.012,1564027204,"201051344001093","174011545737251",0.00,20.30,0,292.76,296.96,0.0,0.0,0.000,1365051.2,1365051.2,9338,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564027210,692860.00
07/25/2019 00:00,2,0.000,ALERT,212.16,296.66,60.054,1564027204,"201051344000458","174011545737251",0.00,20.70,0,294.26,298.47,0.0,0.0,0.000,1378733.2,1378733.2,9306,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564027211,692861.00
07/25/2019 00:00,2,0.000,ALERT,211.93,295.76,60.006,1564027204,"201051344000890","174011545737251",0.00,20.30,0,293.06,297.87,0.0,0.0,0.000,1380319.5,1380319.5,9319,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564027213,692862.00
07/25/2019 00:00,2,0.000,ALERT,212.16,296.36,60.022,1564027204,"201051344000988","174011545737251",0.00,20.30,0,291.55,297.57,0.0,0.0,0.000,1048246.5,1048246.5,9320,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564027215,692863.00
07/25/2019 00:00,2,0.000,ALERT,212.61,296.06,60.012,1564027204,"201051344000582","174011545737251",0.00,19.80,0,293.36,297.57,0.0,0.0,0.000,1357473.0,1357473.0,9307,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564027217,692864.00
07/25/2019 00:00,2,0.000,ALERT,212.16,297.26,60.017,1564027204,"201051344000868","174011545737251",0.00,20.30,0,294.86,298.77,0.0,0.0,0.000,1365465.0,1365465.0,9307,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564027219,692865.00
07/25/2019 00:00,2,0.000,ALERT,212.61,296.96,60.022,1564027204,"201051344000576","174011545737251",0.00,20.00,0,293.96,298.17,0.0,0.0,0.000,1381541.1,1381541.1,9333,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564027220,692866.00
07/25/2019 00:00,2,0.000,ALERT,212.16,296.36,60.028,1564027204,"201051344001158","174011545737251",0.00,20.00,0,293.36,297.26,0.0,0.0,0.000,1358994.1,1358994.1,9306,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564027222,692867.00
07/25/2019 00:00,2,0.000,ALERT,212.16,294.86,60.017,1564027204,"201051344000917","174011545737251",0.00,20.70,0,291.55,296.36,0.0,0.0,0.000,1374663.1,1374663.1,9335,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564027224,692868.00
07/25/2019 00:00,2,0.000,ALERT,212.38,294.56,60.028,1564027204,"201051344000417","174011545737251",0.00,20.30,0,292.16,296.36,0.0,0.0,0.000,1086179.5,1086179.5,9341,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564027226,692869.00
07/25/2019 00:00,2,0.000,ALERT,212.38,295.46,60.043,1564027204,"201051344000685","174011545737251",0.00,20.00,0,292.76,296.96,0.0,0.0,0.000,1380657.8,1380657.8,9319,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564027228,692870.00
07/25/2019 00:00,2,0.000,ALERT,212.16,294.56,60.043,1564027204,"201051344000651","174011545737251",0.00,19.50,0,292.16,296.66,0.0,0.0,0.000,1375073.6,1375073.6,9313,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564027229,692871.00
07/25/2019 00:00,2,0.000,ALERT,212.16,297.26,60.028,1564027204,"201051344000594","174011545737251",0.00,21.00,0,293.96,298.17,0.0,0.0,0.000,1385011.2,1385011.2,9314,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564027231,692872.00
07/25/2019 00:00,2,0.000,ALERT,212.16,296.36,60.028,1564027204,"201051344000469","174011545737251",0.00,19.50,0,293.06,297.26,0.0,0.0,0.000,1365222.4,1365222.4,9323,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564027233,692873.00
07/25/2019 00:00,2,0.000,ALERT,212.38,295.46,60.038,1564027204,"201051344000585","174011545737251",0.00,20.30,0,292.16,296.66,0.0,0.0,0.000,1390682.8,1390682.8,9308,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564027235,692874.00
07/25/2019 00:00,2,0.000,ALERT,212.83,296.66,60.038,1564027204,"201051344000853","174011545737251",0.00,19.80,0,294.26,298.17,0.0,0.0,0.000,1387980.3,1387980.3,9320,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564027237,692875.00
07/25/2019 00:00,2,0.000,ALERT,212.38,295.76,60.028,1564027204,"201051344001145","174011545737251",0.00,19.50,0,293.36,297.57,0.0,0.0,0.000,1389501.5,1389501.5,9339,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564027239,692876.00
07/25/2019 00:00,2,0.000,ALERT,212.16,295.16,60.022,1564027204,"201051344000438","174011545737251",0.00,19.80,0,292.76,297.26,0.0,0.0,0.000,1382997.2,1382997.2,9313,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564027241,692877.00
07/25/2019 00:00,2,0.000,ALERT,211.93,295.46,60.022,1564027204,"201051344001135","174011545737251",0.00,20.00,0,292.76,297.26,0.0,0.0,0.000,1370616.5,1370616.5,9306,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564027242,692878.00
07/25/2019 00:00,2,0.000,ALERT,212.16,296.66,60.022,1564027204,"201051344000983","174011545737251",0.00,20.00,0,294.56,298.47,0.0,0.0,0.000,1386207.3,1386207.3,9313,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564027244,692879.00
07/25/2019 00:00,2,0.000,ALERT,212.16,295.16,60.022,1564027204,"201051344001203","174011545737251",0.00,20.00,0,292.76,298.47,0.0,0.0,0.000,1378688.1,1378688.1,9327,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564027246,692880.00
07/25/2019 00:00,2,0.000,ALERT,212.16,295.76,60.006,1564027204,"201051344001230","174011545737251",0.00,19.50,0,293.06,296.96,0.0,0.0,0.000,1373194.2,1373194.2,9350,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564027248,692881.00
07/25/2019 00:00,2,0.000,ALERT,211.70,295.16,60.012,1564027204,"201051344000646","174011545737251",0.00,20.00,0,291.85,296.36,0.0,0.0,0.000,1367187.2,1367187.2,9328,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564027250,692882.00
07/25/2019 00:00,2,0.000,ALERT,212.38,296.36,60.006,1564027204,"201051344000867","174011545737251",0.00,21.00,0,293.96,298.47,0.0,0.0,0.000,1363387.1,1363387.1,9319,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564027251,692883.00
07/25/2019 00:00,2,0.000,ALERT,212.83,296.06,60.001,1564027204,"201051344000633","174011545737251",0.00,20.00,0,292.16,297.26,0.0,0.0,0.000,1360177.5,1360177.5,9329,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564027253,692884.00
07/25/2019 00:00,2,0.000,ALERT,211.70,295.46,60.043,1564027204,"201051344000955","174011545737251",0.00,20.30,0,292.46,296.66,0.0,0.0,0.000,1387915.7,1387915.7,9324,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564027255,692885.00
07/25/2019 00:00,2,0.000,ALERT,212.38,295.76,60.001,1564027204,"201051344000648","174011545737251",0.00,19.80,0,293.66,297.87,0.0,0.0,0.000,1373808.6,1373808.6,9311,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564027257,692886.00
07/25/2019 00:00,2,0.000,ALERT,212.61,296.36,60.043,1564027204,"201051344000645","174011545737251",0.00,20.70,0,294.26,297.87,0.0,0.0,0.000,1379540.4,1379540.4,9316,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564027259,692887.00
07/25/2019 00:00,2,0.000,ALERT,212.16,296.96,59.990,1564027204,"201051344000569","174011545737251",0.00,20.30,0,294.86,298.47,0.0,0.0,0.000,1396700.5,1396700.5,9314,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564027261,692888.00
07/25/2019 00:00,2,0.000,ALERT,212.16,295.76,59.990,1564027204,"179051228000119","174011545737251",0.00,21.80,0,292.46,297.26,0.0,0.0,0.000,182716.8,182716.8,9402,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564027263,692889.00
07/25/2019 00:15,2,0.000,ALERT,212.61,297.57,60.033,1564028104,"201051344000579","174011545737251",0.00,20.30,0,295.46,299.07,0.0,0.0,0.000,1398113.9,1398113.9,9321,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564028106,692890.00
07/25/2019 00:15,2,0.000,ALERT,213.06,296.06,60.038,1564028104,"201051344001025","174011545737251",0.00,19.30,0,293.06,298.17,0.0,0.0,0.000,1383278.5,1383278.5,9314,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564028108,692891.00
07/25/2019 00:15,2,0.000,ALERT,213.06,296.36,60.038,1564028104,"201051344001093","174011545737251",0.00,20.00,0,293.06,297.57,0.0,0.0,0.000,1365051.2,1365051.2,9340,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564028110,692892.00
07/25/2019 00:15,2,0.000,ALERT,212.61,296.96,60.033,1564028104,"201051344000458","174011545737251",0.00,20.70,0,294.56,299.37,0.0,0.0,0.000,1378733.2,1378733.2,9308,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564028112,692893.00
07/25/2019 00:15,2,0.000,ALERT,212.83,296.66,60.070,1564028104,"201051344000890","174011545737251",0.00,20.00,0,293.66,298.77,0.0,0.0,0.000,1380319.5,1380319.5,9321,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564028114,692894.00
07/25/2019 00:15,2,0.000,ALERT,212.61,296.96,60.033,1564028104,"201051344000988","174011545737251",0.00,20.00,0,292.16,298.17,0.0,0.0,0.000,1048246.5,1048246.5,9322,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564028115,692895.00
07/25/2019 00:15,2,0.000,ALERT,213.51,297.26,60.065,1564028104,"201051344000582","174011545737251",0.00,19.50,0,293.96,298.47,0.0,0.0,0.000,1357473.0,1357473.0,9309,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564028117,692896.00
07/25/2019 00:15,2,0.000,ALERT,212.83,297.57,60.033,1564028104,"201051344000868","174011545737251",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,1365465.0,1365465.0,9309,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564028120,692897.00
07/25/2019 00:15,2,0.000,ALERT,213.06,297.26,60.017,1564028104,"201051344000576","174011545737251",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,1381541.1,1381541.1,9335,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564028121,692898.00
07/25/2019 00:15,2,0.000,ALERT,212.83,296.96,60.028,1564028104,"201051344001158","174011545737251",0.00,19.50,0,293.96,297.87,0.0,0.0,0.000,1358994.1,1358994.1,9308,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564028123,692899.00
07/25/2019 00:15,2,0.000,ALERT,213.29,296.06,60.028,1564028104,"201051344000917","174011545737251",0.00,20.30,0,291.85,296.96,0.0,0.0,0.000,1374663.1,1374663.1,9337,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564028125,692900.00
07/25/2019 00:15,2,0.000,ALERT,213.29,296.06,60.038,1564028104,"201051344000417","174011545737251",0.00,19.80,0,292.46,296.96,0.0,0.0,0.000,1086179.5,1086179.5,9343,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564028127,692901.00
07/25/2019 00:15,2,0.000,ALERT,213.51,296.66,60.033,1564028104,"201051344000685","174011545737251",0.00,19.50,0,292.76,297.87,0.0,0.0,0.000,1380657.8,1380657.8,9321,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564028129,692902.00
07/25/2019 00:15,2,0.000,ALERT,213.29,296.06,60.022,1564028104,"201051344000651","174011545737251",0.00,19.30,0,292.76,297.26,0.0,0.0,0.000,1375073.6,1375073.6,9315,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564028131,692903.00
07/25/2019 00:15,2,0.000,ALERT,212.61,297.87,59.990,1564028104,"201051344000594","174011545737251",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,1385011.2,1385011.2,9316,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564028132,692904.00
07/25/2019 00:15,2,0.000,ALERT,212.83,296.96,60.028,1564028104,"201051344000469","174011545737251",0.00,19.30,0,293.66,298.17,0.0,0.0,0.000,1365222.4,1365222.4,9325,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564028134,692905.00
07/25/2019 00:15,2,0.000,ALERT,213.29,296.66,60.033,1564028104,"201051344000585","174011545737251",0.00,19.80,0,292.76,297.87,0.0,0.0,0.000,1390682.8,1390682.8,9310,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564028136,692906.00
07/25/2019 00:15,2,0.000,ALERT,213.29,296.96,60.049,1564028104,"201051344000853","174011545737251",0.00,19.50,0,294.86,298.77,0.0,0.0,0.000,1387980.3,1387980.3,9322,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564028138,692907.00
07/25/2019 00:15,2,0.000,ALERT,213.29,296.96,60.028,1564028104,"201051344001145","174011545737251",0.00,19.30,0,293.66,298.47,0.0,0.0,0.000,1389501.5,1389501.5,9341,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564028140,692908.00
07/25/2019 00:15,2,0.000,ALERT,213.06,296.36,60.049,1564028104,"201051344000438","174011545737251",0.00,19.50,0,293.36,297.87,0.0,0.0,0.000,1382997.2,1382997.2,9315,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564028142,692909.00
07/25/2019 00:15,2,0.000,ALERT,212.83,296.36,60.028,1564028104,"201051344001135","174011545737251",0.00,19.80,0,293.06,298.17,0.0,0.0,0.000,1370616.5,1370616.5,9308,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564028143,692910.00
07/25/2019 00:15,2,0.000,ALERT,212.83,297.57,59.990,1564028104,"201051344000983","174011545737251",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,1386207.3,1386207.3,9315,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564028145,692911.00
07/25/2019 00:15,2,0.000,ALERT,213.29,296.36,60.028,1564028104,"201051344001203","174011545737251",0.00,19.50,0,293.36,299.37,0.0,0.0,0.000,1378688.1,1378688.1,9329,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564028147,692912.00
07/25/2019 00:15,2,0.000,ALERT,213.06,296.66,60.033,1564028104,"201051344001230","174011545737251",0.00,19.50,0,293.36,297.87,0.0,0.0,0.000,1373194.2,1373194.2,9352,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564028149,692913.00
07/25/2019 00:15,2,0.000,ALERT,212.61,296.36,60.033,1564028104,"201051344000646","174011545737251",0.00,19.80,0,292.46,297.26,0.0,0.0,0.000,1367187.2,1367187.2,9330,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564028151,692914.00
07/25/2019 00:15,2,0.000,ALERT,213.06,297.26,60.033,1564028104,"201051344000867","174011545737251",0.00,20.70,0,294.56,299.07,0.0,0.0,0.000,1363387.1,1363387.1,9321,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564028152,692915.00
07/25/2019 00:15,2,0.000,ALERT,213.51,296.66,60.001,1564028104,"201051344000633","174011545737251",0.00,19.80,0,292.76,297.87,0.0,0.0,0.000,1360177.5,1360177.5,9331,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564028154,692916.00
07/25/2019 00:15,2,0.000,ALERT,212.83,296.66,60.038,1564028104,"201051344000955","174011545737251",0.00,19.80,0,293.06,297.57,0.0,0.0,0.000,1387915.7,1387915.7,9326,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564028156,692917.00
07/25/2019 00:15,2,0.000,ALERT,213.06,296.66,60.033,1564028104,"201051344000648","174011545737251",0.00,19.50,0,293.96,298.47,0.0,0.0,0.000,1373808.6,1373808.6,9313,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564028158,692918.00
07/25/2019 00:15,2,0.000,ALERT,213.29,297.26,60.043,1564028104,"201051344000645","174011545737251",0.00,20.30,0,294.26,298.47,0.0,0.0,0.000,1379540.4,1379540.4,9318,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564028160,692919.00
07/25/2019 00:15,2,0.000,ALERT,212.83,297.57,60.038,1564028104,"201051344000569","174011545737251",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,1396700.5,1396700.5,9316,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564028161,692920.00
07/25/2019 00:15,2,0.000,ALERT,213.06,296.36,60.033,1564028104,"179051228000119","174011545737251",0.00,21.50,0,292.46,297.87,0.0,0.0,0.000,182716.8,182716.8,9404,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564028163,692921.00
07/25/2019 00:30,2,0.000,ALERT,212.83,297.57,60.022,1564029004,"201051344000579","174011545737251",0.00,20.00,0,284.64,299.67,0.0,0.0,0.000,1398113.9,1398113.9,9323,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564029006,692922.00
07/25/2019 00:30,2,0.000,ALERT,213.29,296.36,60.028,1564029004,"201051344001025","174011545737251",0.00,19.00,0,283.74,298.77,0.0,0.0,0.000,1383278.5,1383278.5,9316,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029008,692923.00
07/25/2019 00:30,2,0.000,ALERT,213.29,296.66,60.028,1564029004,"201051344001093","174011545737251",0.00,19.80,0,284.04,298.17,0.0,0.0,0.000,1365051.2,1365051.2,9342,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029010,692924.00
07/25/2019 00:30,2,0.000,ALERT,212.83,296.96,59.990,1564029004,"201051344000458","174011545737251",0.00,20.30,0,284.34,299.67,0.0,0.0,0.000,1378733.2,1378733.2,9310,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029012,692925.00
07/25/2019 00:30,2,0.000,ALERT,213.29,297.26,60.001,1564029004,"201051344000890","174011545737251",0.00,19.80,0,284.64,299.07,0.0,0.0,0.000,1380319.5,1380319.5,9323,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029014,692926.00
07/25/2019 00:30,2,0.000,ALERT,212.83,296.96,60.043,1564029004,"201051344000988","174011545737251",0.00,19.80,0,281.94,298.47,0.0,0.0,0.000,1048246.5,1048246.5,9324,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029015,692927.00
07/25/2019 00:30,2,0.000,ALERT,213.74,297.57,60.038,1564029004,"201051344000582","174011545737251",0.00,19.30,0,284.64,299.07,0.0,0.0,0.000,1357473.0,1357473.0,9311,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029017,692928.00
07/25/2019 00:30,2,0.000,ALERT,212.61,297.57,60.033,1564029004,"201051344000868","174011545737251",0.00,19.50,0,284.64,299.67,0.0,0.0,0.000,1365465.0,1365465.0,9311,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029019,692929.00
07/25/2019 00:30,2,0.000,ALERT,213.06,297.57,60.017,1564029004,"201051344000576","174011545737251",0.00,19.50,0,284.34,299.07,0.0,0.0,0.000,1381541.1,1381541.1,9337,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029021,692930.00
07/25/2019 00:30,2,0.000,ALERT,212.83,296.96,60.033,1564029004,"201051344001158","174011545737251",0.00,19.50,0,283.44,298.47,0.0,0.0,0.000,1358994.1,1358994.1,9310,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564029023,692931.00
07/25/2019 00:30,2,0.000,ALERT,213.51,296.36,60.033,1564029004,"201051344000917","174011545737251",0.00,20.00,0,282.84,297.57,0.0,0.0,0.000,1374663.1,1374663.1,9339,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029024,692932.00
07/25/2019 00:30,2,0.000,ALERT,213.51,296.36,60.038,1564029004,"201051344000417","174011545737251",0.00,19.80,0,283.44,297.57,0.0,0.0,0.000,1086179.5,1086179.5,9345,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564029026,692933.00
07/25/2019 00:30,2,0.000,ALERT,213.74,296.96,60.022,1564029004,"201051344000685","174011545737251",0.00,19.30,0,284.04,298.17,0.0,0.0,0.000,1380657.8,1380657.8,9323,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029028,692934.00
07/25/2019 00:30,2,0.000,ALERT,213.51,296.36,60.033,1564029004,"201051344000651","174011545737251",0.00,19.00,0,283.74,297.87,0.0,0.0,0.000,1375073.6,1375073.6,9317,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029030,692935.00
07/25/2019 00:30,2,0.000,ALERT,212.83,298.47,60.028,1564029004,"201051344000594","174011545737251",0.00,20.00,0,284.04,299.37,0.0,0.0,0.000,1385011.2,1385011.2,9318,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564029032,692936.00
07/25/2019 00:30,2,0.000,ALERT,212.83,297.57,60.049,1564029004,"201051344000469","174011545737251",0.00,19.00,0,283.14,298.47,0.0,0.0,0.000,1365222.4,1365222.4,9327,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029033,692937.00
07/25/2019 00:30,2,0.000,ALERT,213.51,297.26,60.028,1564029004,"201051344000585","174011545737251",0.00,19.80,0,283.74,298.47,0.0,0.0,0.000,1390682.8,1390682.8,9312,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029035,692938.00
07/25/2019 00:30,2,0.000,ALERT,213.51,297.26,60.059,1564029004,"201051344000853","174011545737251",0.00,19.30,0,283.74,299.07,0.0,0.0,0.000,1387980.3,1387980.3,9324,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029037,692939.00
07/25/2019 00:30,2,0.000,ALERT,213.74,297.26,60.028,1564029004,"201051344001145","174011545737251",0.00,19.00,0,284.64,299.37,0.0,0.0,0.000,1389501.5,1389501.5,9343,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029039,692940.00
07/25/2019 00:30,2,0.000,ALERT,213.51,296.96,60.028,1564029004,"201051344000438","174011545737251",0.00,19.30,0,284.34,298.77,0.0,0.0,0.000,1382997.2,1382997.2,9317,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564029041,692941.00
07/25/2019 00:30,2,0.000,ALERT,213.06,296.96,60.033,1564029004,"201051344001135","174011545737251",0.00,19.50,0,284.34,298.77,0.0,0.0,0.000,1370616.5,1370616.5,9310,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029043,692942.00
07/25/2019 00:30,2,0.000,ALERT,213.06,297.87,60.070,1564029004,"201051344000983","174011545737251",0.00,19.80,0,284.34,299.37,0.0,0.0,0.000,1386207.3,1386207.3,9317,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564029045,692943.00
07/25/2019 00:30,2,0.000,ALERT,213.51,296.66,60.038,1564029004,"201051344001203","174011545737251",0.00,19.50,0,284.04,299.97,0.0,0.0,0.000,1378688.1,1378688.1,9331,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029047,692944.00
07/25/2019 00:30,2,0.000,ALERT,213.29,297.26,60.033,1564029004,"201051344001230","174011545737251",0.00,19.30,0,284.34,298.77,0.0,0.0,0.000,1373194.2,1373194.2,9354,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029048,692945.00
07/25/2019 00:30,2,0.000,ALERT,212.83,296.66,59.996,1564029004,"201051344000646","174011545737251",0.00,19.50,0,283.44,298.17,0.0,0.0,0.000,1367187.2,1367187.2,9332,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029050,692946.00
07/25/2019 00:30,2,0.000,ALERT,213.29,297.57,60.028,1564029004,"201051344000867","174011545737251",0.00,20.00,0,284.04,299.37,0.0,0.0,0.000,1363387.1,1363387.1,9323,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029052,692947.00
07/25/2019 00:30,2,0.000,ALERT,213.51,297.26,59.996,1564029004,"201051344000633","174011545737251",0.00,19.50,0,282.54,298.17,0.0,0.0,0.000,1360177.5,1360177.5,9333,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029054,692948.00
07/25/2019 00:30,2,0.000,ALERT,213.06,296.96,60.028,1564029004,"201051344000955","174011545737251",0.00,19.50,0,284.04,298.17,0.0,0.0,0.000,1387915.7,1387915.7,9328,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564029056,692949.00
07/25/2019 00:30,2,0.000,ALERT,213.29,296.96,60.022,1564029004,"201051344000648","174011545737251",0.00,19.30,0,283.44,299.07,0.0,0.0,0.000,1373808.6,1373808.6,9315,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029057,692950.00
07/25/2019 00:30,2,0.000,ALERT,213.29,297.26,60.022,1564029004,"201051344000645","174011545737251",0.00,19.80,0,284.04,298.77,0.0,0.0,0.000,1379540.4,1379540.4,9320,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564029059,692951.00
07/25/2019 00:30,2,0.000,ALERT,213.06,298.17,60.033,1564029004,"201051344000569","174011545737251",0.00,19.80,0,284.64,299.97,0.0,0.0,0.000,1396700.5,1396700.5,9318,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029061,692952.00
07/25/2019 00:30,2,0.000,ALERT,213.06,296.96,60.022,1564029004,"179051228000119","174011545737251",0.00,21.30,0,282.84,298.17,0.0,0.0,0.000,182716.8,182716.8,9406,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564029063,692953.00
07/25/2019 00:45,2,0.000,ALERT,213.06,298.77,59.953,1564029904,"201051344000579","174011545737251",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,1398113.9,1398113.9,9325,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564029906,692954.00
07/25/2019 00:45,2,0.000,ALERT,213.51,296.66,60.001,1564029904,"201051344001025","174011545737251",0.00,19.00,0,293.96,299.37,0.0,0.0,0.000,1383278.5,1383278.5,9318,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029908,692955.00
07/25/2019 00:45,2,0.000,ALERT,213.74,297.57,59.990,1564029904,"201051344001093","174011545737251",0.00,19.80,0,293.96,298.47,0.0,0.0,0.000,1365051.2,1365051.2,9344,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029910,692956.00
07/25/2019 00:45,2,0.000,ALERT,213.06,298.17,59.996,1564029904,"201051344000458","174011545737251",0.00,20.00,0,295.16,300.57,0.0,0.0,0.000,1378733.2,1378733.2,9312,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029912,692957.00
07/25/2019 00:45,2,0.000,ALERT,213.51,297.87,59.996,1564029904,"201051344000890","174011545737251",0.00,19.80,0,294.86,299.67,0.0,0.0,0.000,1380319.5,1380319.5,9325,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029914,692958.00
07/25/2019 00:45,2,0.000,ALERT,213.06,298.17,60.012,1564029904,"201051344000988","174011545737251",0.00,19.50,0,293.06,299.37,0.0,0.0,0.000,1048246.5,1048246.5,9326,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029916,692959.00
07/25/2019 00:45,2,0.000,ALERT,214.19,298.17,59.975,1564029904,"201051344000582","174011545737251",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,1357473.0,1357473.0,9313,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029917,692960.00
07/25/2019 00:45,2,0.000,ALERT,213.06,298.77,59.990,1564029904,"201051344000868","174011545737251",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,1365465.0,1365465.0,9313,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029919,692961.00
07/25/2019 00:45,2,0.000,ALERT,213.51,298.77,59.990,1564029904,"201051344000576","174011545737251",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,1381541.1,1381541.1,9339,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029921,692962.00
07/25/2019 00:45,2,0.000,ALERT,213.29,297.87,60.001,1564029904,"201051344001158","174011545737251",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,1358994.1,1358994.1,9312,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029923,692963.00
07/25/2019 00:45,2,0.000,ALERT,213.74,296.96,59.996,1564029904,"201051344000917","174011545737251",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,1374663.1,1374663.1,9341,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029925,692964.00
07/25/2019 00:45,2,0.000,ALERT,213.74,296.96,59.990,1564029904,"201051344000417","174011545737251",0.00,19.80,0,293.96,297.87,0.0,0.0,0.000,1086179.5,1086179.5,9347,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029927,692965.00
07/25/2019 00:45,2,0.000,ALERT,213.96,297.57,60.001,1564029904,"201051344000685","174011545737251",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,1380657.8,1380657.8,9325,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564029928,692966.00
07/25/2019 00:45,2,0.000,ALERT,213.74,296.96,60.001,1564029904,"201051344000651","174011545737251",0.00,18.70,0,294.26,298.17,0.0,0.0,0.000,1375073.6,1375073.6,9319,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029930,692967.00
07/25/2019 00:45,2,0.000,ALERT,213.06,299.07,59.953,1564029904,"201051344000594","174011545737251",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,1385011.2,1385011.2,9320,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564029932,692968.00
07/25/2019 00:45,2,0.000,ALERT,213.29,298.17,59.990,1564029904,"201051344000469","174011545737251",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,1365222.4,1365222.4,9329,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029934,692969.00
07/25/2019 00:45,2,0.000,ALERT,213.96,297.87,59.990,1564029904,"201051344000585","174011545737251",0.00,19.80,0,294.26,298.47,0.0,0.0,0.000,1390682.8,1390682.8,9314,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029936,692970.00
07/25/2019 00:45,2,0.000,ALERT,213.74,298.17,59.996,1564029904,"201051344000853","174011545737251",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,1387980.3,1387980.3,9326,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029937,692971.00
07/25/2019 00:45,2,0.000,ALERT,213.96,298.17,60.006,1564029904,"201051344001145","174011545737251",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,1389501.5,1389501.5,9345,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564029939,692972.00
07/25/2019 00:45,2,0.000,ALERT,213.74,297.57,59.996,1564029904,"201051344000438","174011545737251",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,1382997.2,1382997.2,9319,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029941,692973.00
07/25/2019 00:45,2,0.000,ALERT,213.51,297.57,60.001,1564029904,"201051344001135","174011545737251",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,1370616.5,1370616.5,9312,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029943,692974.00
07/25/2019 00:45,2,0.000,ALERT,213.29,298.77,59.990,1564029904,"201051344000983","174011545737251",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,1386207.3,1386207.3,9319,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029945,692975.00
07/25/2019 00:45,2,0.000,ALERT,213.74,297.26,59.990,1564029904,"201051344001203","174011545737251",0.00,19.30,0,294.56,300.27,0.0,0.0,0.000,1378688.1,1378688.1,9333,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029947,692976.00
07/25/2019 00:45,2,0.000,ALERT,213.74,298.17,60.012,1564029904,"201051344001230","174011545737251",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,1373194.2,1373194.2,9356,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029948,692977.00
07/25/2019 00:45,2,0.000,ALERT,213.29,297.57,59.996,1564029904,"201051344000646","174011545737251",0.00,19.30,0,293.66,298.17,0.0,0.0,0.000,1367187.2,1367187.2,9334,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029950,692978.00
07/25/2019 00:45,2,0.000,ALERT,213.51,298.17,59.996,1564029904,"201051344000867","174011545737251",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,1363387.1,1363387.1,9325,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029952,692979.00
07/25/2019 00:45,2,0.000,ALERT,213.74,297.87,59.990,1564029904,"201051344000633","174011545737251",0.00,19.30,0,293.96,299.07,0.0,0.0,0.000,1360177.5,1360177.5,9335,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029954,692980.00
07/25/2019 00:45,2,0.000,ALERT,213.29,297.57,59.996,1564029904,"201051344000955","174011545737251",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,1387915.7,1387915.7,9330,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029956,692981.00
07/25/2019 00:45,2,0.000,ALERT,213.51,297.57,60.028,1564029904,"201051344000648","174011545737251",0.00,19.00,0,294.86,299.97,0.0,0.0,0.000,1373808.6,1373808.6,9317,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029958,692982.00
07/25/2019 00:45,2,0.000,ALERT,213.74,298.17,59.975,1564029904,"201051344000645","174011545737251",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,1379540.4,1379540.4,9322,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564029959,692983.00
07/25/2019 00:45,2,0.000,ALERT,213.29,298.77,59.990,1564029904,"201051344000569","174011545737251",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,1396700.5,1396700.5,9320,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564029961,692984.00
07/25/2019 00:45,2,0.000,ALERT,213.51,297.87,59.990,1564029904,"179051228000119","174011545737251",0.00,21.00,0,293.36,299.07,0.0,0.0,0.000,182716.8,182716.8,9408,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564029963,692985.00
07/25/2019 01:00,2,0.000,ALERT,213.51,299.37,60.059,1564030804,"201051344000579","174011545737251",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,1398113.9,1398113.9,9327,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564030806,692986.00
07/25/2019 01:00,2,0.000,ALERT,213.74,296.96,60.028,1564030804,"201051344001025","174011545737251",0.00,19.00,0,294.56,299.67,0.0,0.0,0.000,1383278.5,1383278.5,9320,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564030808,692987.00
07/25/2019 01:00,2,0.000,ALERT,213.74,297.57,60.028,1564030804,"201051344001093","174011545737251",0.00,19.80,0,295.16,298.77,0.0,0.0,0.000,1365051.2,1365051.2,9346,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564030809,692988.00
07/25/2019 01:00,2,0.000,ALERT,213.51,299.07,60.022,1564030804,"201051344000458","174011545737251",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,1378733.2,1378733.2,9314,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564030811,692989.00
07/25/2019 01:00,2,0.000,ALERT,213.74,298.17,60.038,1564030804,"201051344000890","174011545737251",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,1380319.5,1380319.5,9327,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564030813,692990.00
07/25/2019 01:00,2,0.000,ALERT,213.51,298.77,60.065,1564030804,"201051344000988","174011545737251",0.00,19.50,0,293.66,299.97,0.0,0.0,0.000,1048246.5,1048246.5,9328,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564030815,692991.00
07/25/2019 01:00,2,0.000,ALERT,214.19,298.77,60.033,1564030804,"201051344000582","174011545737251",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,1357473.0,1357473.0,9315,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564030817,692992.00
07/25/2019 01:00,2,0.000,ALERT,213.51,299.67,60.033,1564030804,"201051344000868","174011545737251",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,1365465.0,1365465.0,9315,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564030818,692993.00
07/25/2019 01:00,2,0.000,ALERT,214.19,299.67,60.038,1564030804,"201051344000576","174011545737251",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,1381541.1,1381541.1,9341,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564030820,692994.00
07/25/2019 01:00,2,0.000,ALERT,213.74,298.77,60.022,1564030804,"201051344001158","174011545737251",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,1358994.1,1358994.1,9314,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564030822,692995.00
07/25/2019 01:00,2,0.000,ALERT,213.96,297.57,60.022,1564030804,"201051344000917","174011545737251",0.00,19.80,0,293.96,298.47,0.0,0.0,0.000,1374663.1,1374663.1,9343,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564030824,692996.00
07/25/2019 01:00,2,0.000,ALERT,213.96,297.57,60.017,1564030804,"201051344000417","174011545737251",0.00,19.50,0,294.86,298.17,0.0,0.0,0.000,1086179.5,1086179.5,9349,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564030826,692997.00
07/25/2019 01:00,2,0.000,ALERT,214.19,297.87,60.028,1564030804,"201051344000685","174011545737251",0.00,19.30,0,295.46,298.77,0.0,0.0,0.000,1380657.8,1380657.8,9327,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564030827,692998.00
07/25/2019 01:00,2,0.000,ALERT,214.19,297.57,60.028,1564030804,"201051344000651","174011545737251",0.00,18.70,0,294.86,298.47,0.0,0.0,0.000,1375073.6,1375073.6,9321,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564030829,692999.00
07/25/2019 01:00,2,0.000,ALERT,213.51,299.97,60.022,1564030804,"201051344000594","174011545737251",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,1385011.2,1385011.2,9322,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564030831,693000.00
07/25/2019 01:00,2,0.000,ALERT,213.74,299.07,60.022,1564030804,"201051344000469","174011545737251",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,1365222.4,1365222.4,9331,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564030833,693001.00
07/25/2019 01:00,2,0.000,ALERT,214.19,298.17,60.028,1564030804,"201051344000585","174011545737251",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,1390682.8,1390682.8,9316,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564030835,693002.00
