ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2019 01:00,2,0.000,ALERT,214.41,299.07,60.054,1564030804,"201051344000853","174011545737251",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,1387980.3,1387980.3,9328,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564030837,693003.00
07/25/2019 01:00,2,0.000,ALERT,214.19,298.17,60.065,1564030804,"201051344001145","174011545737251",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,1389501.5,1389501.5,9347,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564030838,693004.00
07/25/2019 01:00,2,0.000,ALERT,213.96,297.87,60.022,1564030804,"201051344000438","174011545737251",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,1382997.2,1382997.2,9321,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564030840,693005.00
07/25/2019 01:00,2,0.000,ALERT,213.51,297.87,60.017,1564030804,"201051344001135","174011545737251",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,1370616.5,1370616.5,9314,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564030842,693006.00
07/25/2019 01:00,2,0.000,ALERT,213.74,299.37,60.059,1564030804,"201051344000983","174011545737251",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,1386207.3,1386207.3,9321,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564030844,693007.00
07/25/2019 01:00,2,0.000,ALERT,213.74,297.26,60.028,1564030804,"201051344001203","174011545737251",0.00,19.30,0,295.46,300.87,0.0,0.0,0.000,1378688.1,1378688.1,9335,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564030846,693008.00
07/25/2019 01:00,2,0.000,ALERT,213.74,298.17,59.990,1564030804,"201051344001230","174011545737251",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,1373194.2,1373194.2,9358,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564030847,693009.00
07/25/2019 01:00,2,0.000,ALERT,213.51,297.87,60.033,1564030804,"201051344000646","174011545737251",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,1367187.2,1367187.2,9336,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564030849,693010.00
07/25/2019 01:00,2,0.000,ALERT,214.19,299.07,60.022,1564030804,"201051344000867","174011545737251",0.00,19.80,0,296.06,301.17,0.0,0.0,0.000,1363387.1,1363387.1,9327,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564030851,693011.00
07/25/2019 01:00,2,0.000,ALERT,214.41,299.07,60.033,1564030804,"201051344000633","174011545737251",0.00,19.30,0,294.26,299.97,0.0,0.0,0.000,1360177.5,1360177.5,9337,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564030853,693012.00
07/25/2019 01:00,2,0.000,ALERT,213.51,297.87,60.054,1564030804,"201051344000955","174011545737251",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,1387915.7,1387915.7,9332,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564030855,693013.00
07/25/2019 01:00,2,0.000,ALERT,213.96,298.47,60.006,1564030804,"201051344000648","174011545737251",0.00,18.70,0,295.76,300.57,0.0,0.0,0.000,1373808.6,1373808.6,9319,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564030857,693014.00
07/25/2019 01:00,2,0.000,ALERT,213.96,299.07,59.985,1564030804,"201051344000645","174011545737251",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,1379540.4,1379540.4,9324,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564030858,693015.00
07/25/2019 01:00,2,0.000,ALERT,213.74,299.67,60.028,1564030804,"201051344000569","174011545737251",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,1396700.5,1396700.5,9322,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564030860,693016.00
07/25/2019 01:00,2,0.000,ALERT,213.74,298.47,60.022,1564030804,"179051228000119","174011545737251",0.00,21.00,0,294.56,299.97,0.0,0.0,0.000,182716.8,182716.8,9410,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564030862,693017.00
07/25/2019 01:15,2,0.000,ALERT,213.06,298.47,60.022,1564031704,"201051344000579","174011545737251",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,1398113.9,1398113.9,9329,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564031706,693018.00
07/25/2019 01:15,2,0.000,ALERT,213.96,297.57,60.038,1564031704,"201051344001025","174011545737251",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,1383278.5,1383278.5,9322,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564031708,693019.00
07/25/2019 01:15,2,0.000,ALERT,214.19,298.47,60.038,1564031704,"201051344001093","174011545737251",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,1365051.2,1365051.2,9348,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564031710,693020.00
07/25/2019 01:15,2,0.000,ALERT,213.06,298.47,60.038,1564031704,"201051344000458","174011545737251",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,1378733.2,1378733.2,9316,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564031712,693021.00
07/25/2019 01:15,2,0.000,ALERT,213.96,299.07,60.033,1564031704,"201051344000890","174011545737251",0.00,19.50,0,296.06,300.87,0.0,0.0,0.000,1380319.5,1380319.5,9329,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564031713,693022.00
07/25/2019 01:15,2,0.000,ALERT,213.06,297.87,60.038,1564031704,"201051344000988","174011545737251",0.00,19.30,0,294.56,300.27,0.0,0.0,0.000,1048246.5,1048246.5,9330,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564031715,693023.00
07/25/2019 01:15,2,0.000,ALERT,214.64,299.07,60.059,1564031704,"201051344000582","174011545737251",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,1357473.0,1357473.0,9317,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564031717,693024.00
07/25/2019 01:15,2,0.000,ALERT,213.06,298.77,60.028,1564031704,"201051344000868","174011545737251",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,1365465.0,1365465.0,9317,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564031719,693025.00
07/25/2019 01:15,2,0.000,ALERT,213.51,298.47,60.038,1564031704,"201051344000576","174011545737251",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,1381541.1,1381541.1,9343,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564031721,693026.00
07/25/2019 01:15,2,0.000,ALERT,213.06,297.87,60.038,1564031704,"201051344001158","174011545737251",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,1358994.1,1358994.1,9316,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564031722,693027.00
07/25/2019 01:15,2,0.000,ALERT,214.19,297.57,60.028,1564031704,"201051344000917","174011545737251",0.00,19.80,0,294.26,299.37,0.0,0.0,0.000,1374663.1,1374663.1,9345,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564031724,693028.00
07/25/2019 01:15,2,0.000,ALERT,214.19,297.57,60.028,1564031704,"201051344000417","174011545737251",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,1086179.5,1086179.5,9351,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564031726,693029.00
07/25/2019 01:15,2,0.000,ALERT,214.41,298.47,59.980,1564031704,"201051344000685","174011545737251",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,1380657.8,1380657.8,9329,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564031728,693030.00
07/25/2019 01:15,2,0.000,ALERT,214.19,297.57,60.059,1564031704,"201051344000651","174011545737251",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,1375073.6,1375073.6,9323,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564031730,693031.00
07/25/2019 01:15,2,0.000,ALERT,213.06,298.77,59.996,1564031704,"201051344000594","174011545737251",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,1385011.2,1385011.2,9324,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564031732,693032.00
07/25/2019 01:15,2,0.000,ALERT,213.06,297.87,60.054,1564031704,"201051344000469","174011545737251",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,1365222.4,1365222.4,9333,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564031733,693033.00
07/25/2019 01:15,2,0.000,ALERT,214.19,298.47,60.022,1564031704,"201051344000585","174011545737251",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,1390682.8,1390682.8,9318,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564031735,693034.00
07/25/2019 01:15,2,0.000,ALERT,213.51,297.87,60.022,1564031704,"201051344000853","174011545737251",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,1387980.3,1387980.3,9330,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564031737,693035.00
07/25/2019 01:15,2,0.000,ALERT,214.19,298.17,60.012,1564031704,"201051344001145","174011545737251",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,1389501.5,1389501.5,9349,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564031739,693036.00
07/25/2019 01:15,2,0.000,ALERT,213.96,297.87,60.028,1564031704,"201051344000438","174011545737251",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,1382997.2,1382997.2,9323,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564031741,693037.00
07/25/2019 01:15,2,0.000,ALERT,213.51,297.87,60.012,1564031704,"201051344001135","174011545737251",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,1370616.5,1370616.5,9316,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564031743,693038.00
07/25/2019 01:15,2,0.000,ALERT,212.83,297.87,60.017,1564031704,"201051344000983","174011545737251",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,1386207.3,1386207.3,9323,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564031744,693039.00
07/25/2019 01:15,2,0.000,ALERT,213.96,297.87,60.017,1564031704,"201051344001203","174011545737251",0.00,19.00,0,295.46,301.47,0.0,0.0,0.000,1378688.1,1378688.1,9337,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564031746,693040.00
07/25/2019 01:15,2,0.000,ALERT,213.74,298.47,60.006,1564031704,"201051344001230","174011545737251",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,1373194.2,1373194.2,9360,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564031748,693041.00
07/25/2019 01:15,2,0.000,ALERT,213.51,297.87,60.012,1564031704,"201051344000646","174011545737251",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,1367187.2,1367187.2,9338,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564031750,693042.00
07/25/2019 01:15,2,0.000,ALERT,213.29,297.57,59.996,1564031704,"201051344000867","174011545737251",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,1363387.1,1363387.1,9329,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564031752,693043.00
07/25/2019 01:15,2,0.000,ALERT,213.51,297.26,60.012,1564031704,"201051344000633","174011545737251",0.00,19.00,0,295.16,300.27,0.0,0.0,0.000,1360177.5,1360177.5,9339,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564031754,693044.00
07/25/2019 01:15,2,0.000,ALERT,213.29,297.87,60.012,1564031704,"201051344000955","174011545737251",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,1387915.7,1387915.7,9334,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564031756,693045.00
07/25/2019 01:15,2,0.000,ALERT,213.06,296.96,60.017,1564031704,"201051344000648","174011545737251",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,1373808.6,1373808.6,9321,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564031758,693046.00
07/25/2019 01:15,2,0.000,ALERT,213.29,297.57,60.022,1564031704,"201051344000645","174011545737251",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,1379540.4,1379540.4,9326,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564031759,693047.00
07/25/2019 01:15,2,0.000,ALERT,212.83,298.17,60.028,1564031704,"201051344000569","174011545737251",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,1396700.5,1396700.5,9324,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564031761,693048.00
07/25/2019 01:15,2,0.000,ALERT,213.29,297.26,60.022,1564031704,"179051228000119","174011545737251",0.00,21.00,0,295.46,300.27,0.0,0.0,0.000,182716.8,182716.8,9412,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564031763,693049.00
07/25/2019 01:30,2,0.000,ALERT,212.83,297.87,60.012,1564032604,"201051344000579","174011545737251",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,1398113.9,1398113.9,9331,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564032606,693050.00
07/25/2019 01:30,2,0.000,ALERT,213.74,296.96,60.038,1564032604,"201051344001025","174011545737251",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,1383278.5,1383278.5,9324,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564032607,693051.00
07/25/2019 01:30,2,0.000,ALERT,213.96,297.57,59.985,1564032604,"201051344001093","174011545737251",0.00,19.50,0,296.06,299.37,0.0,0.0,0.000,1365051.2,1365051.2,9350,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564032609,693052.00
07/25/2019 01:30,2,0.000,ALERT,212.83,297.57,60.033,1564032604,"201051344000458","174011545737251",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,1378733.2,1378733.2,9318,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564032611,693053.00
07/25/2019 01:30,2,0.000,ALERT,213.74,297.87,60.022,1564032604,"201051344000890","174011545737251",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,1380319.5,1380319.5,9331,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564032613,693054.00
07/25/2019 01:30,2,0.000,ALERT,212.83,297.26,60.070,1564032604,"201051344000988","174011545737251",0.00,19.30,0,293.36,299.37,0.0,0.0,0.000,1048246.5,1048246.5,9332,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564032615,693055.00
07/25/2019 01:30,2,0.000,ALERT,214.19,298.17,60.033,1564032604,"201051344000582","174011545737251",0.00,18.70,0,296.96,300.27,0.0,0.0,0.000,1357473.0,1357473.0,9319,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564032617,693056.00
07/25/2019 01:30,2,0.000,ALERT,212.61,297.87,60.038,1564032604,"201051344000868","174011545737251",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,1365465.0,1365465.0,9319,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564032618,693057.00
07/25/2019 01:30,2,0.000,ALERT,213.06,297.87,60.043,1564032604,"201051344000576","174011545737251",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,1381541.1,1381541.1,9345,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564032620,693058.00
07/25/2019 01:30,2,0.000,ALERT,212.61,296.96,59.990,1564032604,"201051344001158","174011545737251",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,1358994.1,1358994.1,9318,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564032622,693059.00
07/25/2019 01:30,2,0.000,ALERT,213.96,297.26,60.028,1564032604,"201051344000917","174011545737251",0.00,19.80,0,294.56,298.77,0.0,0.0,0.000,1374663.1,1374663.1,9347,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564032624,693060.00
07/25/2019 01:30,2,0.000,ALERT,213.96,297.26,60.033,1564032604,"201051344000417","174011545737251",0.00,19.30,0,295.46,298.77,0.0,0.0,0.000,1086179.5,1086179.5,9353,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564032626,693061.00
07/25/2019 01:30,2,0.000,ALERT,214.19,297.87,60.065,1564032604,"201051344000685","174011545737251",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,1380657.8,1380657.8,9331,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564032627,693062.00
07/25/2019 01:30,2,0.000,ALERT,213.96,297.26,60.065,1564032604,"201051344000651","174011545737251",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,1375073.6,1375073.6,9325,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564032629,693063.00
07/25/2019 01:30,2,0.000,ALERT,212.61,298.17,60.028,1564032604,"201051344000594","174011545737251",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,1385011.2,1385011.2,9326,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564032631,693064.00
07/25/2019 01:30,2,0.000,ALERT,212.83,297.57,60.028,1564032604,"201051344000469","174011545737251",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,1365222.4,1365222.4,9335,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564032633,693065.00
07/25/2019 01:30,2,0.000,ALERT,213.96,297.87,60.033,1564032604,"201051344000585","174011545737251",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,1390682.8,1390682.8,9320,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564032635,693066.00
07/25/2019 01:30,2,0.000,ALERT,213.29,297.57,60.022,1564032604,"201051344000853","174011545737251",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,1387980.3,1387980.3,9332,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564032637,693067.00
07/25/2019 01:30,2,0.000,ALERT,214.19,298.47,60.017,1564032604,"201051344001145","174011545737251",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,1389501.5,1389501.5,9351,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564032639,693068.00
07/25/2019 01:30,2,0.000,ALERT,213.96,298.17,60.012,1564032604,"201051344000438","174011545737251",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,1382997.2,1382997.2,9325,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564032641,693069.00
07/25/2019 01:30,2,0.000,ALERT,213.51,297.57,60.022,1564032604,"201051344001135","174011545737251",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,1370616.5,1370616.5,9318,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564032642,693070.00
07/25/2019 01:30,2,0.000,ALERT,212.61,297.87,60.033,1564032604,"201051344000983","174011545737251",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,1386207.3,1386207.3,9325,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564032644,693071.00
07/25/2019 01:30,2,0.000,ALERT,213.96,297.57,60.028,1564032604,"201051344001203","174011545737251",0.00,19.00,0,295.76,301.17,0.0,0.0,0.000,1378688.1,1378688.1,9339,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564032646,693072.00
07/25/2019 01:30,2,0.000,ALERT,213.74,298.17,60.028,1564032604,"201051344001230","174011545737251",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,1373194.2,1373194.2,9362,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564032648,693073.00
07/25/2019 01:30,2,0.000,ALERT,213.29,297.57,60.070,1564032604,"201051344000646","174011545737251",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,1367187.2,1367187.2,9340,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564032650,693074.00
07/25/2019 01:30,2,0.000,ALERT,213.06,296.96,60.033,1564032604,"201051344000867","174011545737251",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,1363387.1,1363387.1,9331,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564032652,693075.00
07/25/2019 01:30,2,0.000,ALERT,213.06,296.96,60.028,1564032604,"201051344000633","174011545737251",0.00,19.00,0,293.96,298.77,0.0,0.0,0.000,1360177.5,1360177.5,9341,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564032653,693076.00
07/25/2019 01:30,2,0.000,ALERT,213.51,297.87,60.028,1564032604,"201051344000955","174011545737251",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,1387915.7,1387915.7,9336,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564032655,693077.00
07/25/2019 01:30,2,0.000,ALERT,212.83,296.66,60.033,1564032604,"201051344000648","174011545737251",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,1373808.6,1373808.6,9323,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564032657,693078.00
07/25/2019 01:30,2,0.000,ALERT,213.29,297.26,60.038,1564032604,"201051344000645","174011545737251",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,1379540.4,1379540.4,9328,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564032659,693079.00
07/25/2019 01:30,2,0.000,ALERT,212.61,298.17,59.996,1564032604,"201051344000569","174011545737251",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,1396700.5,1396700.5,9326,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564032661,693080.00
07/25/2019 01:30,2,0.000,ALERT,213.06,296.96,60.043,1564032604,"179051228000119","174011545737251",0.00,21.00,0,293.96,298.77,0.0,0.0,0.000,182716.8,182716.8,9414,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564032662,693081.00
07/25/2019 01:45,2,0.000,ALERT,212.83,298.47,60.059,1564033504,"201051344000579","174011545737251",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,1398113.9,1398113.9,9333,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564033506,693082.00
07/25/2019 01:45,2,0.000,ALERT,213.06,296.36,60.017,1564033504,"201051344001025","174011545737251",0.00,18.70,0,294.86,300.27,0.0,0.0,0.000,1383278.5,1383278.5,9326,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564033508,693083.00
07/25/2019 01:45,2,0.000,ALERT,213.06,296.96,60.017,1564033504,"201051344001093","174011545737251",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,1365051.2,1365051.2,9352,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564033509,693084.00
07/25/2019 01:45,2,0.000,ALERT,212.83,298.17,60.022,1564033504,"201051344000458","174011545737251",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,1378733.2,1378733.2,9320,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564033511,693085.00
07/25/2019 01:45,2,0.000,ALERT,213.06,297.26,60.022,1564033504,"201051344000890","174011545737251",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,1380319.5,1380319.5,9333,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564033513,693086.00
07/25/2019 01:45,2,0.000,ALERT,212.83,297.87,60.022,1564033504,"201051344000988","174011545737251",0.00,19.30,0,292.46,299.07,0.0,0.0,0.000,1048246.5,1048246.5,9334,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564033515,693087.00
07/25/2019 01:45,2,0.000,ALERT,213.51,297.87,60.012,1564033504,"201051344000582","174011545737251",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,1357473.0,1357473.0,9321,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564033517,693088.00
07/25/2019 01:45,2,0.000,ALERT,212.61,298.47,60.033,1564033504,"201051344000868","174011545737251",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,1365465.0,1365465.0,9321,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564033518,693089.00
07/25/2019 01:45,2,0.000,ALERT,213.29,298.47,60.022,1564033504,"201051344000576","174011545737251",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,1381541.1,1381541.1,9347,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564033520,693090.00
07/25/2019 01:45,2,0.000,ALERT,212.83,297.57,59.980,1564033504,"201051344001158","174011545737251",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,1358994.1,1358994.1,9320,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564033522,693091.00
07/25/2019 01:45,2,0.000,ALERT,213.06,296.66,60.028,1564033504,"201051344000917","174011545737251",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,1374663.1,1374663.1,9349,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564033524,693092.00
07/25/2019 01:45,2,0.000,ALERT,213.29,296.06,59.975,1564033504,"201051344000417","174011545737251",0.00,19.30,0,294.86,298.77,0.0,0.0,0.000,1086179.5,1086179.5,9355,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564033526,693093.00
07/25/2019 01:45,2,0.000,ALERT,213.29,296.66,60.012,1564033504,"201051344000685","174011545737251",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,1380657.8,1380657.8,9333,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564033528,693094.00
07/25/2019 01:45,2,0.000,ALERT,213.06,296.06,60.017,1564033504,"201051344000651","174011545737251",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,1375073.6,1375073.6,9327,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564033529,693095.00
07/25/2019 01:45,2,0.000,ALERT,212.83,298.77,60.017,1564033504,"201051344000594","174011545737251",0.00,19.50,0,294.56,299.67,0.0,0.0,0.000,1385011.2,1385011.2,9328,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564033531,693096.00
07/25/2019 01:45,2,0.000,ALERT,212.83,297.87,60.022,1564033504,"201051344000469","174011545737251",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,1365222.4,1365222.4,9337,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564033533,693097.00
07/25/2019 01:45,2,0.000,ALERT,213.29,296.96,60.012,1564033504,"201051344000585","174011545737251",0.00,19.50,0,294.86,299.37,0.0,0.0,0.000,1390682.8,1390682.8,9322,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564033535,693098.00
07/25/2019 01:45,2,0.000,ALERT,213.51,297.87,60.017,1564033504,"201051344000853","174011545737251",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,1387980.3,1387980.3,9334,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564033537,693099.00
07/25/2019 01:45,2,0.000,ALERT,213.29,296.96,60.033,1564033504,"201051344001145","174011545737251",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,1389501.5,1389501.5,9353,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564033539,693100.00
07/25/2019 01:45,2,0.000,ALERT,213.29,296.96,60.043,1564033504,"201051344000438","174011545737251",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,1382997.2,1382997.2,9327,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564033541,693101.00
07/25/2019 01:45,2,0.000,ALERT,212.83,296.66,60.028,1564033504,"201051344001135","174011545737251",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,1370616.5,1370616.5,9320,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564033542,693102.00
07/25/2019 01:45,2,0.000,ALERT,213.06,298.47,60.028,1564033504,"201051344000983","174011545737251",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,1386207.3,1386207.3,9327,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564033544,693103.00
07/25/2019 01:45,2,0.000,ALERT,213.06,296.66,60.022,1564033504,"201051344001203","174011545737251",0.00,19.00,0,295.16,301.17,0.0,0.0,0.000,1378688.1,1378688.1,9341,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564033546,693104.00
07/25/2019 01:45,2,0.000,ALERT,213.06,297.26,59.996,1564033504,"201051344001230","174011545737251",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,1373194.2,1373194.2,9364,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564033548,693105.00
07/25/2019 01:45,2,0.000,ALERT,212.83,296.66,60.028,1564033504,"201051344000646","174011545737251",0.00,19.30,0,294.26,299.07,0.0,0.0,0.000,1367187.2,1367187.2,9342,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564033550,693106.00
07/25/2019 01:45,2,0.000,ALERT,213.29,297.87,60.065,1564033504,"201051344000867","174011545737251",0.00,19.50,0,294.86,299.97,0.0,0.0,0.000,1363387.1,1363387.1,9333,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564033552,693107.00
07/25/2019 01:45,2,0.000,ALERT,213.51,297.57,60.022,1564033504,"201051344000633","174011545737251",0.00,19.00,0,293.66,298.77,0.0,0.0,0.000,1360177.5,1360177.5,9343,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564033554,693108.00
07/25/2019 01:45,2,0.000,ALERT,212.83,296.96,60.043,1564033504,"201051344000955","174011545737251",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,1387915.7,1387915.7,9338,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564033555,693109.00
07/25/2019 01:45,2,0.000,ALERT,213.06,297.26,60.059,1564033504,"201051344000648","174011545737251",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,1373808.6,1373808.6,9325,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564033557,693110.00
07/25/2019 01:45,2,0.000,ALERT,213.29,297.87,60.038,1564033504,"201051344000645","174011545737251",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,1379540.4,1379540.4,9330,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564033559,693111.00
07/25/2019 01:45,2,0.000,ALERT,212.83,298.17,60.033,1564033504,"201051344000569","174011545737251",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,1396700.5,1396700.5,9328,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564033561,693112.00
07/25/2019 01:45,2,0.000,ALERT,213.06,297.57,60.038,1564033504,"179051228000119","174011545737251",0.00,21.00,0,293.66,298.47,0.0,0.0,0.000,182716.8,182716.8,9416,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564033563,693113.00
07/25/2019 02:00,2,0.000,ALERT,213.06,298.77,60.012,1564034404,"201051344000579","174011545737251",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,1398113.9,1398113.9,9335,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564034406,693114.00
07/25/2019 02:00,2,0.000,ALERT,213.29,296.66,60.043,1564034404,"201051344001025","174011545737251",0.00,18.70,0,293.96,299.37,0.0,0.0,0.000,1383278.5,1383278.5,9328,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564034408,693115.00
07/25/2019 02:00,2,0.000,ALERT,213.29,297.26,60.012,1564034404,"201051344001093","174011545737251",0.00,19.50,0,294.56,298.17,0.0,0.0,0.000,1365051.2,1365051.2,9354,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564034410,693116.00
07/25/2019 02:00,2,0.000,ALERT,213.06,298.47,60.054,1564034404,"201051344000458","174011545737251",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,1378733.2,1378733.2,9322,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564034412,693117.00
07/25/2019 02:00,2,0.000,ALERT,213.29,297.87,60.022,1564034404,"201051344000890","174011545737251",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,1380319.5,1380319.5,9335,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564034414,693118.00
07/25/2019 02:00,2,0.000,ALERT,213.06,298.17,60.054,1564034404,"201051344000988","174011545737251",0.00,19.30,0,293.36,299.37,0.0,0.0,0.000,1048246.5,1048246.5,9336,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564034416,693119.00
07/25/2019 02:00,2,0.000,ALERT,213.96,298.17,60.049,1564034404,"201051344000582","174011545737251",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,1357473.0,1357473.0,9323,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564034417,693120.00
07/25/2019 02:00,2,0.000,ALERT,213.06,298.77,60.054,1564034404,"201051344000868","174011545737251",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,1365465.0,1365465.0,9323,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564034419,693121.00
07/25/2019 02:00,2,0.000,ALERT,213.51,298.77,60.049,1564034404,"201051344000576","174011545737251",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,1381541.1,1381541.1,9349,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564034421,693122.00
07/25/2019 02:00,2,0.000,ALERT,213.06,297.87,60.065,1564034404,"201051344001158","174011545737251",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,1358994.1,1358994.1,9322,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564034423,693123.00
07/25/2019 02:00,2,0.000,ALERT,213.51,297.26,60.049,1564034404,"201051344000917","174011545737251",0.00,19.50,0,293.06,297.87,0.0,0.0,0.000,1374663.1,1374663.1,9351,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564034425,693124.00
07/25/2019 02:00,2,0.000,ALERT,213.51,296.96,60.054,1564034404,"201051344000417","174011545737251",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,1086179.5,1086179.5,9357,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564034426,693125.00
07/25/2019 02:00,2,0.000,ALERT,213.74,297.26,60.054,1564034404,"201051344000685","174011545737251",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,1380657.8,1380657.8,9335,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564034428,693126.00
07/25/2019 02:00,2,0.000,ALERT,213.51,296.66,60.001,1564034404,"201051344000651","174011545737251",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,1375073.6,1375073.6,9329,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564034430,693127.00
07/25/2019 02:00,2,0.000,ALERT,212.83,298.77,60.038,1564034404,"201051344000594","174011545737251",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,1385011.2,1385011.2,9330,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564034432,693128.00
07/25/2019 02:00,2,0.000,ALERT,213.29,297.87,60.043,1564034404,"201051344000469","174011545737251",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,1365222.4,1365222.4,9339,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564034434,693129.00
07/25/2019 02:00,2,0.000,ALERT,213.51,297.26,60.043,1564034404,"201051344000585","174011545737251",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,1390682.8,1390682.8,9324,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564034435,693130.00
07/25/2019 02:00,2,0.000,ALERT,213.51,298.17,60.054,1564034404,"201051344000853","174011545737251",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,1387980.3,1387980.3,9336,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564034437,693131.00
07/25/2019 02:00,2,0.000,ALERT,213.74,297.87,60.043,1564034404,"201051344001145","174011545737251",0.00,18.70,0,294.86,299.67,0.0,0.0,0.000,1389501.5,1389501.5,9355,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564034439,693132.00
07/25/2019 02:00,2,0.000,ALERT,213.51,297.57,60.038,1564034404,"201051344000438","174011545737251",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,1382997.2,1382997.2,9329,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564034441,693133.00
07/25/2019 02:00,2,0.000,ALERT,213.06,297.26,60.038,1564034404,"201051344001135","174011545737251",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,1370616.5,1370616.5,9322,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564034443,693134.00
07/25/2019 02:00,2,0.000,ALERT,213.06,298.47,60.043,1564034404,"201051344000983","174011545737251",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,1386207.3,1386207.3,9329,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564034445,693135.00
07/25/2019 02:00,2,0.000,ALERT,213.51,297.26,60.038,1564034404,"201051344001203","174011545737251",0.00,19.00,0,294.56,300.27,0.0,0.0,0.000,1378688.1,1378688.1,9343,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564034447,693136.00
07/25/2019 02:00,2,0.000,ALERT,213.29,297.57,60.049,1564034404,"201051344001230","174011545737251",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,1373194.2,1373194.2,9366,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564034448,693137.00
07/25/2019 02:00,2,0.000,ALERT,212.83,296.96,60.049,1564034404,"201051344000646","174011545737251",0.00,19.00,0,293.66,298.17,0.0,0.0,0.000,1367187.2,1367187.2,9344,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564034450,693138.00
07/25/2019 02:00,2,0.000,ALERT,213.29,297.87,60.043,1564034404,"201051344000867","174011545737251",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,1363387.1,1363387.1,9335,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564034452,693139.00
07/25/2019 02:00,2,0.000,ALERT,213.74,297.26,60.038,1564034404,"201051344000633","174011545737251",0.00,19.00,0,294.26,299.07,0.0,0.0,0.000,1360177.5,1360177.5,9345,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564034454,693140.00
07/25/2019 02:00,2,0.000,ALERT,212.61,296.66,60.038,1564034404,"201051344000955","174011545737251",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,1387915.7,1387915.7,9340,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564034456,693141.00
07/25/2019 02:00,2,0.000,ALERT,213.51,297.57,60.043,1564034404,"201051344000648","174011545737251",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,1373808.6,1373808.6,9327,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564034457,693142.00
07/25/2019 02:00,2,0.000,ALERT,213.51,298.17,60.049,1564034404,"201051344000645","174011545737251",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,1379540.4,1379540.4,9332,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564034459,693143.00
07/25/2019 02:00,2,0.000,ALERT,213.06,298.47,60.043,1564034404,"201051344000569","174011545737251",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,1396700.5,1396700.5,9330,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564034461,693144.00
07/25/2019 02:00,2,0.000,ALERT,213.29,297.57,60.028,1564034404,"179051228000119","174011545737251",0.00,20.70,0,294.26,299.07,0.0,0.0,0.000,182716.8,182716.8,9418,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564034463,693145.00
07/25/2019 02:15,2,0.000,ALERT,213.06,298.17,60.012,1564035304,"201051344000579","174011545737251",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,1398113.9,1398113.9,9337,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564035306,693146.00
07/25/2019 02:15,2,0.000,ALERT,213.51,296.96,60.001,1564035304,"201051344001025","174011545737251",0.00,18.70,0,294.56,299.37,0.0,0.0,0.000,1383278.5,1383278.5,9330,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564035308,693147.00
