ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2019 02:15,2,0.000,ALERT,213.74,297.57,60.038,1564035304,"201051344001093","174011545737251",0.00,19.50,0,294.86,298.47,0.0,0.0,0.000,1365051.2,1365051.2,9356,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564035310,693148.00
07/25/2019 02:15,2,0.000,ALERT,213.06,298.17,60.022,1564035304,"201051344000458","174011545737251",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,1378733.2,1378733.2,9324,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564035311,693149.00
07/25/2019 02:15,2,0.000,ALERT,213.51,297.87,60.038,1564035304,"201051344000890","174011545737251",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,1380319.5,1380319.5,9337,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564035313,693150.00
07/25/2019 02:15,2,0.000,ALERT,213.06,297.87,60.038,1564035304,"201051344000988","174011545737251",0.00,19.30,0,293.96,299.37,0.0,0.0,0.000,1048246.5,1048246.5,9338,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564035315,693151.00
07/25/2019 02:15,2,0.000,ALERT,213.96,298.47,60.038,1564035304,"201051344000582","174011545737251",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,1357473.0,1357473.0,9325,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564035317,693152.00
07/25/2019 02:15,2,0.000,ALERT,213.29,298.47,60.038,1564035304,"201051344000868","174011545737251",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,1365465.0,1365465.0,9325,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564035319,693153.00
07/25/2019 02:15,2,0.000,ALERT,213.74,298.77,60.028,1564035304,"201051344000576","174011545737251",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,1381541.1,1381541.1,9351,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564035320,693154.00
07/25/2019 02:15,2,0.000,ALERT,213.29,297.87,60.038,1564035304,"201051344001158","174011545737251",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,1358994.1,1358994.1,9324,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564035322,693155.00
07/25/2019 02:15,2,0.000,ALERT,213.74,296.96,60.028,1564035304,"201051344000917","174011545737251",0.00,19.50,0,293.96,298.17,0.0,0.0,0.000,1374663.1,1374663.1,9353,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564035324,693156.00
07/25/2019 02:15,2,0.000,ALERT,213.96,296.96,60.043,1564035304,"201051344000417","174011545737251",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,1086179.5,1086179.5,9359,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564035326,693157.00
07/25/2019 02:15,2,0.000,ALERT,213.96,297.57,60.033,1564035304,"201051344000685","174011545737251",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,1380657.8,1380657.8,9337,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564035328,693158.00
07/25/2019 02:15,2,0.000,ALERT,213.74,296.96,60.070,1564035304,"201051344000651","174011545737251",0.00,18.30,0,294.56,298.47,0.0,0.0,0.000,1375073.6,1375073.6,9331,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564035330,693159.00
07/25/2019 02:15,2,0.000,ALERT,213.06,298.77,60.028,1564035304,"201051344000594","174011545737251",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,1385011.2,1385011.2,9332,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564035332,693160.00
07/25/2019 02:15,2,0.000,ALERT,213.29,297.87,60.033,1564035304,"201051344000469","174011545737251",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,1365222.4,1365222.4,9341,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564035333,693161.00
07/25/2019 02:15,2,0.000,ALERT,213.96,297.87,60.028,1564035304,"201051344000585","174011545737251",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,1390682.8,1390682.8,9326,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564035335,693162.00
07/25/2019 02:15,2,0.000,ALERT,213.74,298.17,60.022,1564035304,"201051344000853","174011545737251",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,1387980.3,1387980.3,9338,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564035337,693163.00
07/25/2019 02:15,2,0.000,ALERT,213.96,297.87,60.065,1564035304,"201051344001145","174011545737251",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,1389501.5,1389501.5,9357,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564035339,693164.00
07/25/2019 02:15,2,0.000,ALERT,213.74,297.57,60.065,1564035304,"201051344000438","174011545737251",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,1382997.2,1382997.2,9331,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564035341,693165.00
07/25/2019 02:15,2,0.000,ALERT,213.29,297.57,60.017,1564035304,"201051344001135","174011545737251",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,1370616.5,1370616.5,9324,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564035343,693166.00
07/25/2019 02:15,2,0.000,ALERT,213.29,298.17,60.028,1564035304,"201051344000983","174011545737251",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,1386207.3,1386207.3,9331,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564035344,693167.00
07/25/2019 02:15,2,0.000,ALERT,213.74,297.26,60.054,1564035304,"201051344001203","174011545737251",0.00,19.00,0,295.16,300.57,0.0,0.0,0.000,1378688.1,1378688.1,9345,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564035346,693168.00
07/25/2019 02:15,2,0.000,ALERT,213.51,297.87,60.022,1564035304,"201051344001230","174011545737251",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,1373194.2,1373194.2,9368,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564035348,693169.00
07/25/2019 02:15,2,0.000,ALERT,213.29,297.57,60.022,1564035304,"201051344000646","174011545737251",0.00,19.00,0,293.96,298.47,0.0,0.0,0.000,1367187.2,1367187.2,9346,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564035350,693170.00
07/25/2019 02:15,2,0.000,ALERT,213.51,298.17,60.017,1564035304,"201051344000867","174011545737251",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,1363387.1,1363387.1,9337,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564035352,693171.00
07/25/2019 02:15,2,0.000,ALERT,213.96,297.87,60.022,1564035304,"201051344000633","174011545737251",0.00,19.00,0,293.66,299.07,0.0,0.0,0.000,1360177.5,1360177.5,9347,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564035354,693172.00
07/25/2019 02:15,2,0.000,ALERT,213.29,297.57,60.012,1564035304,"201051344000955","174011545737251",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,1387915.7,1387915.7,9342,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564035355,693173.00
07/25/2019 02:15,2,0.000,ALERT,213.51,297.87,60.049,1564035304,"201051344000648","174011545737251",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,1373808.6,1373808.6,9329,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564035357,693174.00
07/25/2019 02:15,2,0.000,ALERT,213.74,298.17,60.017,1564035304,"201051344000645","174011545737251",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,1379540.4,1379540.4,9334,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564035359,693175.00
07/25/2019 02:15,2,0.000,ALERT,213.29,298.77,59.996,1564035304,"201051344000569","174011545737251",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,1396700.5,1396700.5,9332,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564035361,693176.00
07/25/2019 02:15,2,0.000,ALERT,213.74,297.87,60.017,1564035304,"179051228000119","174011545737251",0.00,20.70,0,294.26,299.07,0.0,0.0,0.000,182716.8,182716.8,9420,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564035363,693177.00
07/25/2019 02:30,2,0.000,ALERT,213.06,298.17,60.001,1564036204,"201051344000579","174011545737251",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,1398113.9,1398113.9,9339,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564036206,693178.00
07/25/2019 02:30,2,0.000,ALERT,213.51,296.96,60.006,1564036204,"201051344001025","174011545737251",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,1383278.5,1383278.5,9332,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564036208,693179.00
07/25/2019 02:30,2,0.000,ALERT,213.51,297.57,60.001,1564036204,"201051344001093","174011545737251",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,1365051.2,1365051.2,9358,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564036209,693180.00
07/25/2019 02:30,2,0.000,ALERT,213.06,297.57,60.001,1564036204,"201051344000458","174011545737251",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,1378733.2,1378733.2,9326,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564036211,693181.00
07/25/2019 02:30,2,0.000,ALERT,213.29,297.87,60.006,1564036204,"201051344000890","174011545737251",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,1380319.5,1380319.5,9339,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564036213,693182.00
07/25/2019 02:30,2,0.000,ALERT,213.06,297.57,60.006,1564036204,"201051344000988","174011545737251",0.00,19.00,0,293.36,299.37,0.0,0.0,0.000,1048246.5,1048246.5,9340,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564036215,693183.00
07/25/2019 02:30,2,0.000,ALERT,213.96,298.47,60.006,1564036204,"201051344000582","174011545737251",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,1357473.0,1357473.0,9327,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564036217,693184.00
07/25/2019 02:30,2,0.000,ALERT,213.06,298.17,60.012,1564036204,"201051344000868","174011545737251",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,1365465.0,1365465.0,9327,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564036218,693185.00
07/25/2019 02:30,2,0.000,ALERT,213.29,297.87,60.001,1564036204,"201051344000576","174011545737251",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,1381541.1,1381541.1,9353,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564036220,693186.00
07/25/2019 02:30,2,0.000,ALERT,212.83,296.96,60.017,1564036204,"201051344001158","174011545737251",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,1358994.1,1358994.1,9326,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564036222,693187.00
07/25/2019 02:30,2,0.000,ALERT,213.51,297.26,60.006,1564036204,"201051344000917","174011545737251",0.00,19.50,0,293.66,298.17,0.0,0.0,0.000,1374663.1,1374663.1,9355,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564036224,693188.00
07/25/2019 02:30,2,0.000,ALERT,213.51,296.96,60.001,1564036204,"201051344000417","174011545737251",0.00,19.00,0,294.56,298.17,0.0,0.0,0.000,1086179.5,1086179.5,9361,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564036226,693189.00
07/25/2019 02:30,2,0.000,ALERT,213.74,297.87,60.017,1564036204,"201051344000685","174011545737251",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,1380657.8,1380657.8,9339,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564036228,693190.00
07/25/2019 02:30,2,0.000,ALERT,213.51,296.96,60.012,1564036204,"201051344000651","174011545737251",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,1375073.6,1375073.6,9333,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564036230,693191.00
07/25/2019 02:30,2,0.000,ALERT,212.83,298.17,60.012,1564036204,"201051344000594","174011545737251",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,1385011.2,1385011.2,9334,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564036231,693192.00
07/25/2019 02:30,2,0.000,ALERT,212.83,296.66,59.996,1564036204,"201051344000469","174011545737251",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,1365222.4,1365222.4,9343,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564036233,693193.00
07/25/2019 02:30,2,0.000,ALERT,213.51,297.57,60.017,1564036204,"201051344000585","174011545737251",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,1390682.8,1390682.8,9328,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564036235,693194.00
07/25/2019 02:30,2,0.000,ALERT,213.51,296.96,60.006,1564036204,"201051344000853","174011545737251",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,1387980.3,1387980.3,9340,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564036237,693195.00
07/25/2019 02:30,2,0.000,ALERT,213.74,298.17,60.006,1564036204,"201051344001145","174011545737251",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,1389501.5,1389501.5,9359,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564036239,693196.00
07/25/2019 02:30,2,0.000,ALERT,213.51,297.57,60.043,1564036204,"201051344000438","174011545737251",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,1382997.2,1382997.2,9333,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564036241,693197.00
07/25/2019 02:30,2,0.000,ALERT,213.06,297.57,60.012,1564036204,"201051344001135","174011545737251",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,1370616.5,1370616.5,9326,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564036242,693198.00
07/25/2019 02:30,2,0.000,ALERT,212.83,297.57,60.049,1564036204,"201051344000983","174011545737251",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,1386207.3,1386207.3,9333,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564036244,693199.00
07/25/2019 02:30,2,0.000,ALERT,213.51,297.57,60.012,1564036204,"201051344001203","174011545737251",0.00,18.70,0,294.86,300.57,0.0,0.0,0.000,1378688.1,1378688.1,9347,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564036246,693200.00
07/25/2019 02:30,2,0.000,ALERT,213.51,298.17,60.012,1564036204,"201051344001230","174011545737251",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,1373194.2,1373194.2,9370,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564036248,693201.00
07/25/2019 02:30,2,0.000,ALERT,213.06,297.57,60.001,1564036204,"201051344000646","174011545737251",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,1367187.2,1367187.2,9348,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564036250,693202.00
07/25/2019 02:30,2,0.000,ALERT,213.29,296.96,60.006,1564036204,"201051344000867","174011545737251",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,1363387.1,1363387.1,9339,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564036251,693203.00
07/25/2019 02:30,2,0.000,ALERT,213.51,296.66,60.006,1564036204,"201051344000633","174011545737251",0.00,18.70,0,294.26,299.07,0.0,0.0,0.000,1360177.5,1360177.5,9349,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564036253,693204.00
07/25/2019 02:30,2,0.000,ALERT,213.06,297.57,60.006,1564036204,"201051344000955","174011545737251",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,1387915.7,1387915.7,9344,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564036255,693205.00
07/25/2019 02:30,2,0.000,ALERT,213.29,296.66,60.017,1564036204,"201051344000648","174011545737251",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,1373808.6,1373808.6,9331,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564036257,693206.00
07/25/2019 02:30,2,0.000,ALERT,213.29,296.96,60.006,1564036204,"201051344000645","174011545737251",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,1379540.4,1379540.4,9336,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564036259,693207.00
07/25/2019 02:30,2,0.000,ALERT,212.83,297.57,60.017,1564036204,"201051344000569","174011545737251",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,1396700.5,1396700.5,9334,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564036260,693208.00
07/25/2019 02:30,2,0.000,ALERT,213.06,296.66,60.012,1564036204,"179051228000119","174011545737251",0.00,20.70,0,294.56,299.37,0.0,0.0,0.000,182716.8,182716.8,9422,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564036262,693209.00
07/25/2019 02:45,2,0.000,ALERT,213.29,298.47,59.996,1564037104,"201051344000579","174011545737251",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,1398113.9,1398113.9,9341,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564037106,693210.00
07/25/2019 02:45,2,0.000,ALERT,213.29,296.96,60.043,1564037104,"201051344001025","174011545737251",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,1383278.5,1383278.5,9334,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564037108,693211.00
07/25/2019 02:45,2,0.000,ALERT,213.51,297.57,60.028,1564037104,"201051344001093","174011545737251",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,1365051.2,1365051.2,9360,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564037110,693212.00
07/25/2019 02:45,2,0.000,ALERT,213.06,297.87,60.028,1564037104,"201051344000458","174011545737251",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,1378733.2,1378733.2,9328,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564037111,693213.00
07/25/2019 02:45,2,0.000,ALERT,213.29,297.87,60.070,1564037104,"201051344000890","174011545737251",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,1380319.5,1380319.5,9341,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564037113,693214.00
07/25/2019 02:45,2,0.000,ALERT,213.06,297.57,60.028,1564037104,"201051344000988","174011545737251",0.00,19.00,0,293.06,299.07,0.0,0.0,0.000,1048246.5,1048246.5,9342,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564037115,693215.00
07/25/2019 02:45,2,0.000,ALERT,213.74,298.47,60.028,1564037104,"201051344000582","174011545737251",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,1357473.0,1357473.0,9329,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564037117,693216.00
07/25/2019 02:45,2,0.000,ALERT,213.06,298.47,60.033,1564037104,"201051344000868","174011545737251",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,1365465.0,1365465.0,9329,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564037119,693217.00
07/25/2019 02:45,2,0.000,ALERT,213.51,298.17,60.075,1564037104,"201051344000576","174011545737251",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,1381541.1,1381541.1,9355,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564037120,693218.00
07/25/2019 02:45,2,0.000,ALERT,213.29,297.87,60.028,1564037104,"201051344001158","174011545737251",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,1358994.1,1358994.1,9328,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564037122,693219.00
07/25/2019 02:45,2,0.000,ALERT,213.51,297.26,60.028,1564037104,"201051344000917","174011545737251",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,1374663.1,1374663.1,9357,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564037124,693220.00
07/25/2019 02:45,2,0.000,ALERT,213.51,296.96,60.028,1564037104,"201051344000417","174011545737251",0.00,19.00,0,294.56,298.17,0.0,0.0,0.000,1086179.5,1086179.5,9363,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564037126,693221.00
07/25/2019 02:45,2,0.000,ALERT,213.74,297.57,60.022,1564037104,"201051344000685","174011545737251",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,1380657.8,1380657.8,9341,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564037128,693222.00
07/25/2019 02:45,2,0.000,ALERT,213.51,296.96,60.022,1564037104,"201051344000651","174011545737251",0.00,18.00,0,294.86,298.47,0.0,0.0,0.000,1375073.6,1375073.6,9335,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564037130,693223.00
07/25/2019 02:45,2,0.000,ALERT,213.06,298.47,60.022,1564037104,"201051344000594","174011545737251",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,1385011.2,1385011.2,9336,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564037132,693224.00
07/25/2019 02:45,2,0.000,ALERT,213.29,297.87,59.990,1564037104,"201051344000469","174011545737251",0.00,18.00,0,293.96,299.07,0.0,0.0,0.000,1365222.4,1365222.4,9345,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564037134,693225.00
07/25/2019 02:45,2,0.000,ALERT,213.51,297.57,60.012,1564037104,"201051344000585","174011545737251",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,1390682.8,1390682.8,9330,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564037135,693226.00
07/25/2019 02:45,2,0.000,ALERT,213.74,297.57,60.012,1564037104,"201051344000853","174011545737251",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,1387980.3,1387980.3,9342,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564037137,693227.00
07/25/2019 02:45,2,0.000,ALERT,213.74,297.87,60.006,1564037104,"201051344001145","174011545737251",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,1389501.5,1389501.5,9361,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564037139,693228.00
07/25/2019 02:45,2,0.000,ALERT,213.51,297.57,60.012,1564037104,"201051344000438","174011545737251",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,1382997.2,1382997.2,9335,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564037141,693229.00
07/25/2019 02:45,2,0.000,ALERT,213.06,297.57,60.006,1564037104,"201051344001135","174011545737251",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,1370616.5,1370616.5,9328,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564037143,693230.00
07/25/2019 02:45,2,0.000,ALERT,213.29,298.17,60.038,1564037104,"201051344000983","174011545737251",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,1386207.3,1386207.3,9335,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564037145,693231.00
07/25/2019 02:45,2,0.000,ALERT,213.51,297.57,59.975,1564037104,"201051344001203","174011545737251",0.00,18.70,0,295.16,300.57,0.0,0.0,0.000,1378688.1,1378688.1,9349,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564037146,693232.00
07/25/2019 02:45,2,0.000,ALERT,213.29,297.87,60.017,1564037104,"201051344001230","174011545737251",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,1373194.2,1373194.2,9372,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564037148,693233.00
07/25/2019 02:45,2,0.000,ALERT,212.83,297.26,60.006,1564037104,"201051344000646","174011545737251",0.00,18.70,0,294.56,298.47,0.0,0.0,0.000,1367187.2,1367187.2,9350,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564037150,693234.00
07/25/2019 02:45,2,0.000,ALERT,213.29,297.57,60.001,1564037104,"201051344000867","174011545737251",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,1363387.1,1363387.1,9341,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564037152,693235.00
07/25/2019 02:45,2,0.000,ALERT,213.74,297.26,59.996,1564037104,"201051344000633","174011545737251",0.00,18.70,0,293.36,298.77,0.0,0.0,0.000,1360177.5,1360177.5,9351,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564037154,693236.00
07/25/2019 02:45,2,0.000,ALERT,212.83,297.57,60.043,1564037104,"201051344000955","174011545737251",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,1387915.7,1387915.7,9346,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564037155,693237.00
07/25/2019 02:45,2,0.000,ALERT,213.29,296.96,60.012,1564037104,"201051344000648","174011545737251",0.00,18.30,0,294.56,299.37,0.0,0.0,0.000,1373808.6,1373808.6,9333,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564037157,693238.00
07/25/2019 02:45,2,0.000,ALERT,213.51,297.57,60.012,1564037104,"201051344000645","174011545737251",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,1379540.4,1379540.4,9338,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564037159,693239.00
07/25/2019 02:45,2,0.000,ALERT,213.06,298.17,60.038,1564037104,"201051344000569","174011545737251",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,1396700.5,1396700.5,9336,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564037161,693240.00
07/25/2019 02:45,2,0.000,ALERT,213.29,297.26,60.006,1564037104,"179051228000119","174011545737251",0.00,20.30,0,293.36,298.47,0.0,0.0,0.000,182716.8,182716.8,9424,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564037163,693241.00
07/25/2019 03:00,2,0.000,ALERT,213.29,298.47,60.049,1564038004,"201051344000579","174011545737251",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,1398113.9,1398113.9,9343,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038006,693242.00
07/25/2019 03:00,2,0.000,ALERT,213.06,296.66,60.033,1564038004,"201051344001025","174011545737251",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,1383278.5,1383278.5,9336,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038009,693243.00
07/25/2019 03:00,2,0.000,ALERT,213.29,296.96,60.028,1564038004,"201051344001093","174011545737251",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,1365051.2,1365051.2,9362,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038011,693244.00
07/25/2019 03:00,2,0.000,ALERT,213.06,297.57,60.017,1564038004,"201051344000458","174011545737251",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,1378733.2,1378733.2,9330,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038012,693245.00
07/25/2019 03:00,2,0.000,ALERT,213.06,297.57,60.043,1564038004,"201051344000890","174011545737251",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,1380319.5,1380319.5,9343,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038014,693246.00
07/25/2019 03:00,2,0.000,ALERT,213.06,297.57,60.065,1564038004,"201051344000988","174011545737251",0.00,18.70,0,293.36,299.07,0.0,0.0,0.000,1048246.5,1048246.5,9344,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038016,693247.00
07/25/2019 03:00,2,0.000,ALERT,213.51,298.17,60.033,1564038004,"201051344000582","174011545737251",0.00,18.30,0,296.36,299.67,0.0,0.0,0.000,1357473.0,1357473.0,9331,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038018,693248.00
07/25/2019 03:00,2,0.000,ALERT,213.29,298.17,60.033,1564038004,"201051344000868","174011545737251",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,1365465.0,1365465.0,9331,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564038020,693249.00
07/25/2019 03:00,2,0.000,ALERT,213.74,297.87,60.017,1564038004,"201051344000576","174011545737251",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,1381541.1,1381541.1,9357,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038022,693250.00
07/25/2019 03:00,2,0.000,ALERT,213.29,297.26,60.038,1564038004,"201051344001158","174011545737251",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,1358994.1,1358994.1,9330,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564038023,693251.00
07/25/2019 03:00,2,0.000,ALERT,213.29,296.66,60.022,1564038004,"201051344000917","174011545737251",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,1374663.1,1374663.1,9359,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038025,693252.00
07/25/2019 03:00,2,0.000,ALERT,213.29,296.36,60.033,1564038004,"201051344000417","174011545737251",0.00,18.70,0,294.86,298.47,0.0,0.0,0.000,1086179.5,1086179.5,9365,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038027,693253.00
07/25/2019 03:00,2,0.000,ALERT,213.51,296.96,60.054,1564038004,"201051344000685","174011545737251",0.00,18.70,0,295.46,298.77,0.0,0.0,0.000,1380657.8,1380657.8,9343,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038029,693254.00
07/25/2019 03:00,2,0.000,ALERT,213.29,296.36,60.028,1564038004,"201051344000651","174011545737251",0.00,17.80,0,295.16,298.47,0.0,0.0,0.000,1375073.6,1375073.6,9337,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038031,693255.00
07/25/2019 03:00,2,0.000,ALERT,212.83,298.47,60.028,1564038004,"201051344000594","174011545737251",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,1385011.2,1385011.2,9338,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038033,693256.00
07/25/2019 03:00,2,0.000,ALERT,213.29,297.87,60.022,1564038004,"201051344000469","174011545737251",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,1365222.4,1365222.4,9347,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564038034,693257.00
07/25/2019 03:00,2,0.000,ALERT,213.29,296.96,60.022,1564038004,"201051344000585","174011545737251",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,1390682.8,1390682.8,9332,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564038036,693258.00
07/25/2019 03:00,2,0.000,ALERT,213.74,297.87,60.022,1564038004,"201051344000853","174011545737251",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,1387980.3,1387980.3,9344,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038038,693259.00
07/25/2019 03:00,2,0.000,ALERT,213.51,297.26,60.059,1564038004,"201051344001145","174011545737251",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,1389501.5,1389501.5,9363,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038040,693260.00
07/25/2019 03:00,2,0.000,ALERT,213.29,296.96,60.022,1564038004,"201051344000438","174011545737251",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,1382997.2,1382997.2,9337,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038042,693261.00
07/25/2019 03:00,2,0.000,ALERT,212.83,296.96,60.012,1564038004,"201051344001135","174011545737251",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,1370616.5,1370616.5,9330,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038044,693262.00
07/25/2019 03:00,2,0.000,ALERT,213.29,298.17,60.006,1564038004,"201051344000983","174011545737251",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,1386207.3,1386207.3,9337,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038045,693263.00
07/25/2019 03:00,2,0.000,ALERT,213.29,296.96,60.022,1564038004,"201051344001203","174011545737251",0.00,18.30,0,295.46,300.57,0.0,0.0,0.000,1378688.1,1378688.1,9351,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564038047,693264.00
07/25/2019 03:00,2,0.000,ALERT,213.06,297.26,60.017,1564038004,"201051344001230","174011545737251",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,1373194.2,1373194.2,9374,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564038049,693265.00
07/25/2019 03:00,2,0.000,ALERT,212.61,296.66,60.028,1564038004,"201051344000646","174011545737251",0.00,18.70,0,294.56,298.47,0.0,0.0,0.000,1367187.2,1367187.2,9352,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038051,693266.00
07/25/2019 03:00,2,0.000,ALERT,213.51,297.87,60.028,1564038004,"201051344000867","174011545737251",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,1363387.1,1363387.1,9343,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038053,693267.00
07/25/2019 03:00,2,0.000,ALERT,213.74,297.26,60.033,1564038004,"201051344000633","174011545737251",0.00,18.30,0,293.96,299.07,0.0,0.0,0.000,1360177.5,1360177.5,9353,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564038055,693268.00
07/25/2019 03:00,2,0.000,ALERT,212.83,296.96,60.054,1564038004,"201051344000955","174011545737251",0.00,18.70,0,295.46,298.77,0.0,0.0,0.000,1387915.7,1387915.7,9348,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038056,693269.00
07/25/2019 03:00,2,0.000,ALERT,213.51,296.96,60.028,1564038004,"201051344000648","174011545737251",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,1373808.6,1373808.6,9335,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038058,693270.00
07/25/2019 03:00,2,0.000,ALERT,213.74,297.26,60.017,1564038004,"201051344000645","174011545737251",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,1379540.4,1379540.4,9340,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038060,693271.00
07/25/2019 03:00,2,0.000,ALERT,213.29,298.17,60.059,1564038004,"201051344000569","174011545737251",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,1396700.5,1396700.5,9338,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038062,693272.00
07/25/2019 03:00,2,0.000,ALERT,213.51,297.26,60.022,1564038004,"179051228000119","174011545737251",0.00,20.30,0,293.96,299.07,0.0,0.0,0.000,182716.8,182716.8,9426,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564038064,693273.00
07/25/2019 03:15,2,0.000,ALERT,213.29,298.47,60.012,1564038904,"201051344000579","174011545737251",0.00,19.00,0,296.66,299.97,0.0,0.0,0.000,1398113.9,1398113.9,9345,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038906,693274.00
07/25/2019 03:15,2,0.000,ALERT,213.74,296.96,60.006,1564038904,"201051344001025","174011545737251",0.00,18.00,0,294.26,299.37,0.0,0.0,0.000,1383278.5,1383278.5,9338,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038908,693275.00
07/25/2019 03:15,2,0.000,ALERT,213.74,297.57,60.006,1564038904,"201051344001093","174011545737251",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,1365051.2,1365051.2,9364,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564038910,693276.00
07/25/2019 03:15,2,0.000,ALERT,213.29,298.17,60.006,1564038904,"201051344000458","174011545737251",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,1378733.2,1378733.2,9332,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038911,693277.00
07/25/2019 03:15,2,0.000,ALERT,213.74,298.17,60.001,1564038904,"201051344000890","174011545737251",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,1380319.5,1380319.5,9345,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038913,693278.00
07/25/2019 03:15,2,0.000,ALERT,213.06,297.57,60.001,1564038904,"201051344000988","174011545737251",0.00,18.70,0,293.06,299.07,0.0,0.0,0.000,1048246.5,1048246.5,9346,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038915,693279.00
07/25/2019 03:15,2,0.000,ALERT,214.19,298.17,60.006,1564038904,"201051344000582","174011545737251",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,1357473.0,1357473.0,9333,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564038917,693280.00
07/25/2019 03:15,2,0.000,ALERT,213.06,298.47,60.006,1564038904,"201051344000868","174011545737251",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,1365465.0,1365465.0,9333,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564038919,693281.00
07/25/2019 03:15,2,0.000,ALERT,213.74,298.17,60.006,1564038904,"201051344000576","174011545737251",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,1381541.1,1381541.1,9359,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564038920,693282.00
07/25/2019 03:15,2,0.000,ALERT,213.29,297.57,60.006,1564038904,"201051344001158","174011545737251",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,1358994.1,1358994.1,9332,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564038922,693283.00
07/25/2019 03:15,2,0.000,ALERT,213.74,297.26,60.017,1564038904,"201051344000917","174011545737251",0.00,19.00,0,293.36,298.17,0.0,0.0,0.000,1374663.1,1374663.1,9361,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038924,693284.00
07/25/2019 03:15,2,0.000,ALERT,213.74,296.96,60.001,1564038904,"201051344000417","174011545737251",0.00,18.70,0,293.96,298.17,0.0,0.0,0.000,1086179.5,1086179.5,9367,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038926,693285.00
07/25/2019 03:15,2,0.000,ALERT,213.96,297.57,60.006,1564038904,"201051344000685","174011545737251",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,1380657.8,1380657.8,9345,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038928,693286.00
07/25/2019 03:15,2,0.000,ALERT,213.74,296.66,60.006,1564038904,"201051344000651","174011545737251",0.00,17.80,0,293.96,298.17,0.0,0.0,0.000,1375073.6,1375073.6,9339,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038930,693287.00
07/25/2019 03:15,2,0.000,ALERT,213.06,298.17,60.001,1564038904,"201051344000594","174011545737251",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,1385011.2,1385011.2,9340,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038931,693288.00
07/25/2019 03:15,2,0.000,ALERT,213.29,297.26,60.001,1564038904,"201051344000469","174011545737251",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,1365222.4,1365222.4,9349,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564038933,693289.00
07/25/2019 03:15,2,0.000,ALERT,213.74,297.57,59.990,1564038904,"201051344000585","174011545737251",0.00,18.70,0,293.96,298.77,0.0,0.0,0.000,1390682.8,1390682.8,9334,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038935,693290.00
07/25/2019 03:15,2,0.000,ALERT,213.74,297.57,60.012,1564038904,"201051344000853","174011545737251",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,1387980.3,1387980.3,9346,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038937,693291.00
07/25/2019 03:15,2,0.000,ALERT,213.96,297.87,60.006,1564038904,"201051344001145","174011545737251",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,1389501.5,1389501.5,9365,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038939,693292.00
