ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2019 03:15,2,0.000,ALERT,213.74,297.26,60.001,1564038904,"201051344000438","174011545737251",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,1382997.2,1382997.2,9339,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038940,693293.00
07/25/2019 03:15,2,0.000,ALERT,213.51,297.26,59.990,1564038904,"201051344001135","174011545737251",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,1370616.5,1370616.5,9332,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564038943,693294.00
07/25/2019 03:15,2,0.000,ALERT,213.29,297.57,59.964,1564038904,"201051344000983","174011545737251",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,1386207.3,1386207.3,9339,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038944,693295.00
07/25/2019 03:15,2,0.000,ALERT,213.74,297.26,60.012,1564038904,"201051344001203","174011545737251",0.00,18.30,0,294.86,300.57,0.0,0.0,0.000,1378688.1,1378688.1,9353,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564038946,693296.00
07/25/2019 03:15,2,0.000,ALERT,213.74,297.87,60.012,1564038904,"201051344001230","174011545737251",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,1373194.2,1373194.2,9376,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038948,693297.00
07/25/2019 03:15,2,0.000,ALERT,213.29,297.26,60.012,1564038904,"201051344000646","174011545737251",0.00,18.30,0,293.96,298.47,0.0,0.0,0.000,1367187.2,1367187.2,9354,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564038950,693298.00
07/25/2019 03:15,2,0.000,ALERT,213.51,297.57,60.017,1564038904,"201051344000867","174011545737251",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,1363387.1,1363387.1,9345,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038952,693299.00
07/25/2019 03:15,2,0.000,ALERT,213.51,296.66,60.017,1564038904,"201051344000633","174011545737251",0.00,18.30,0,293.96,298.77,0.0,0.0,0.000,1360177.5,1360177.5,9355,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038954,693300.00
07/25/2019 03:15,2,0.000,ALERT,213.29,297.57,60.012,1564038904,"201051344000955","174011545737251",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,1387915.7,1387915.7,9350,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038955,693301.00
07/25/2019 03:15,2,0.000,ALERT,213.51,297.26,60.017,1564038904,"201051344000648","174011545737251",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,1373808.6,1373808.6,9337,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038957,693302.00
07/25/2019 03:15,2,0.000,ALERT,213.74,297.57,60.012,1564038904,"201051344000645","174011545737251",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,1379540.4,1379540.4,9342,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038959,693303.00
07/25/2019 03:15,2,0.000,ALERT,213.29,298.47,60.017,1564038904,"201051344000569","174011545737251",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,1396700.5,1396700.5,9340,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564038961,693304.00
07/25/2019 03:15,2,0.000,ALERT,213.29,296.96,60.033,1564038904,"179051228000119","174011545737251",0.00,20.00,0,293.96,298.77,0.0,0.0,0.000,182716.8,182716.8,9428,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564038963,693305.00
07/25/2019 03:30,2,0.000,ALERT,212.83,299.07,60.054,1564039804,"201051344000579","174011545737251",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,1398113.9,1398113.9,9347,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564039806,693306.00
07/25/2019 03:30,2,0.000,ALERT,212.61,296.06,60.028,1564039804,"201051344001025","174011545737251",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,1383278.5,1383278.5,9340,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564039808,693307.00
07/25/2019 03:30,2,0.000,ALERT,212.61,296.36,60.038,1564039804,"201051344001093","174011545737251",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,1365051.2,1365051.2,9366,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564039809,693308.00
07/25/2019 03:30,2,0.000,ALERT,212.83,298.47,60.038,1564039804,"201051344000458","174011545737251",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,1378733.2,1378733.2,9334,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564039811,693309.00
07/25/2019 03:30,2,0.000,ALERT,212.38,296.96,60.038,1564039804,"201051344000890","174011545737251",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,1380319.5,1380319.5,9347,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564039813,693310.00
07/25/2019 03:30,2,0.000,ALERT,212.61,298.17,60.033,1564039804,"201051344000988","174011545737251",0.00,18.30,0,293.36,299.37,0.0,0.0,0.000,1048246.5,1048246.5,9348,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564039816,693311.00
07/25/2019 03:30,2,0.000,ALERT,213.06,297.26,60.038,1564039804,"201051344000582","174011545737251",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,1357473.0,1357473.0,9335,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564039818,693312.00
07/25/2019 03:30,2,0.000,ALERT,212.61,299.07,60.054,1564039804,"201051344000868","174011545737251",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,1365465.0,1365465.0,9335,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564039819,693313.00
07/25/2019 03:30,2,0.000,ALERT,213.06,298.47,60.033,1564039804,"201051344000576","174011545737251",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,1381541.1,1381541.1,9361,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564039821,693314.00
07/25/2019 03:30,2,0.000,ALERT,212.83,298.17,60.054,1564039804,"201051344001158","174011545737251",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,1358994.1,1358994.1,9334,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564039823,693315.00
07/25/2019 03:30,2,0.000,ALERT,212.61,295.76,60.012,1564039804,"201051344000917","174011545737251",0.00,19.00,0,293.66,298.77,0.0,0.0,0.000,1374663.1,1374663.1,9363,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564039825,693316.00
07/25/2019 03:30,2,0.000,ALERT,212.61,295.46,60.033,1564039804,"201051344000417","174011545737251",0.00,18.30,0,294.56,298.47,0.0,0.0,0.000,1086179.5,1086179.5,9369,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564039827,693317.00
07/25/2019 03:30,2,0.000,ALERT,212.83,296.36,60.022,1564039804,"201051344000685","174011545737251",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,1380657.8,1380657.8,9347,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564039829,693318.00
07/25/2019 03:30,2,0.000,ALERT,212.83,295.76,60.022,1564039804,"201051344000651","174011545737251",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,1375073.6,1375073.6,9341,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564039831,693319.00
07/25/2019 03:30,2,0.000,ALERT,212.61,298.77,60.017,1564039804,"201051344000594","174011545737251",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,1385011.2,1385011.2,9342,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564039832,693320.00
07/25/2019 03:30,2,0.000,ALERT,213.06,298.17,60.028,1564039804,"201051344000469","174011545737251",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,1365222.4,1365222.4,9351,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564039834,693321.00
07/25/2019 03:30,2,0.000,ALERT,212.83,296.66,60.022,1564039804,"201051344000585","174011545737251",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,1390682.8,1390682.8,9336,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564039836,693322.00
07/25/2019 03:30,2,0.000,ALERT,213.51,298.17,60.028,1564039804,"201051344000853","174011545737251",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,1387980.3,1387980.3,9348,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564039838,693323.00
07/25/2019 03:30,2,0.000,ALERT,213.06,296.96,60.017,1564039804,"201051344001145","174011545737251",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,1389501.5,1389501.5,9367,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564039840,693324.00
07/25/2019 03:30,2,0.000,ALERT,212.83,296.66,60.006,1564039804,"201051344000438","174011545737251",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,1382997.2,1382997.2,9341,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564039842,693325.00
07/25/2019 03:30,2,0.000,ALERT,212.38,296.66,60.017,1564039804,"201051344001135","174011545737251",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,1370616.5,1370616.5,9334,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564039843,693326.00
07/25/2019 03:30,2,0.000,ALERT,213.06,298.47,60.049,1564039804,"201051344000983","174011545737251",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,1386207.3,1386207.3,9341,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564039845,693327.00
07/25/2019 03:30,2,0.000,ALERT,212.83,296.66,60.017,1564039804,"201051344001203","174011545737251",0.00,18.00,0,295.46,300.87,0.0,0.0,0.000,1378688.1,1378688.1,9355,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564039847,693328.00
07/25/2019 03:30,2,0.000,ALERT,212.83,296.96,60.028,1564039804,"201051344001230","174011545737251",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,1373194.2,1373194.2,9378,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564039849,693329.00
07/25/2019 03:30,2,0.000,ALERT,212.38,296.36,60.028,1564039804,"201051344000646","174011545737251",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,1367187.2,1367187.2,9356,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564039851,693330.00
07/25/2019 03:30,2,0.000,ALERT,213.29,298.47,60.054,1564039804,"201051344000867","174011545737251",0.00,18.70,0,295.46,300.27,0.0,0.0,0.000,1363387.1,1363387.1,9347,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564039852,693331.00
07/25/2019 03:30,2,0.000,ALERT,213.51,297.87,59.980,1564039804,"201051344000633","174011545737251",0.00,18.00,0,293.66,299.07,0.0,0.0,0.000,1360177.5,1360177.5,9357,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564039854,693332.00
07/25/2019 03:30,2,0.000,ALERT,212.61,296.66,60.012,1564039804,"201051344000955","174011545737251",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,1387915.7,1387915.7,9352,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564039856,693333.00
07/25/2019 03:30,2,0.000,ALERT,213.29,297.57,60.017,1564039804,"201051344000648","174011545737251",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,1373808.6,1373808.6,9339,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564039858,693334.00
07/25/2019 03:30,2,0.000,ALERT,213.29,298.17,60.017,1564039804,"201051344000645","174011545737251",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,1379540.4,1379540.4,9344,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564039860,693335.00
07/25/2019 03:30,2,0.000,ALERT,212.83,298.77,60.028,1564039804,"201051344000569","174011545737251",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,1396700.5,1396700.5,9342,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564039862,693336.00
07/25/2019 03:30,2,0.000,ALERT,213.29,297.57,60.059,1564039804,"179051228000119","174011545737251",0.00,20.00,0,293.36,299.07,0.0,0.0,0.000,182716.8,182716.8,9430,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564039863,693337.00
07/25/2019 03:45,2,0.000,ALERT,213.29,298.77,60.043,1564040704,"201051344000579","174011545737251",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,1398113.9,1398113.9,9349,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564040706,693338.00
07/25/2019 03:45,2,0.000,ALERT,213.74,296.96,60.028,1564040704,"201051344001025","174011545737251",0.00,17.80,0,293.66,299.67,0.0,0.0,0.000,1383278.5,1383278.5,9342,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564040708,693339.00
07/25/2019 03:45,2,0.000,ALERT,213.96,297.87,60.017,1564040704,"201051344001093","174011545737251",0.00,18.70,0,294.26,299.07,0.0,0.0,0.000,1365051.2,1365051.2,9368,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564040709,693340.00
07/25/2019 03:45,2,0.000,ALERT,213.29,298.17,60.022,1564040704,"201051344000458","174011545737251",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,1378733.2,1378733.2,9336,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564040711,693341.00
07/25/2019 03:45,2,0.000,ALERT,213.74,298.17,60.017,1564040704,"201051344000890","174011545737251",0.00,18.30,0,294.86,300.27,0.0,0.0,0.000,1380319.5,1380319.5,9349,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564040713,693342.00
07/25/2019 03:45,2,0.000,ALERT,213.29,298.17,60.022,1564040704,"201051344000988","174011545737251",0.00,18.00,0,293.96,299.67,0.0,0.0,0.000,1048246.5,1048246.5,9350,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564040715,693343.00
07/25/2019 03:45,2,0.000,ALERT,214.19,298.47,60.028,1564040704,"201051344000582","174011545737251",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,1357473.0,1357473.0,9337,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564040717,693344.00
07/25/2019 03:45,2,0.000,ALERT,213.29,298.77,60.022,1564040704,"201051344000868","174011545737251",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,1365465.0,1365465.0,9337,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564040719,693345.00
07/25/2019 03:45,2,0.000,ALERT,213.74,298.47,60.017,1564040704,"201051344000576","174011545737251",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,1381541.1,1381541.1,9363,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564040720,693346.00
07/25/2019 03:45,2,0.000,ALERT,213.29,298.17,60.028,1564040704,"201051344001158","174011545737251",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,1358994.1,1358994.1,9336,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564040722,693347.00
07/25/2019 03:45,2,0.000,ALERT,213.96,297.57,60.012,1564040704,"201051344000917","174011545737251",0.00,18.70,0,293.06,298.47,0.0,0.0,0.000,1374663.1,1374663.1,9365,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564040724,693348.00
07/25/2019 03:45,2,0.000,ALERT,213.96,297.26,60.054,1564040704,"201051344000417","174011545737251",0.00,18.30,0,293.66,298.47,0.0,0.0,0.000,1086179.5,1086179.5,9371,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564040726,693349.00
07/25/2019 03:45,2,0.000,ALERT,214.19,297.87,60.017,1564040704,"201051344000685","174011545737251",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,1380657.8,1380657.8,9349,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564040728,693350.00
07/25/2019 03:45,2,0.000,ALERT,213.96,297.26,60.017,1564040704,"201051344000651","174011545737251",0.00,17.30,0,293.66,298.77,0.0,0.0,0.000,1375073.6,1375073.6,9343,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564040729,693351.00
07/25/2019 03:45,2,0.000,ALERT,213.29,298.77,60.012,1564040704,"201051344000594","174011545737251",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,1385011.2,1385011.2,9344,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564040731,693352.00
07/25/2019 03:45,2,0.000,ALERT,213.51,298.17,60.022,1564040704,"201051344000469","174011545737251",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,1365222.4,1365222.4,9353,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564040733,693353.00
07/25/2019 03:45,2,0.000,ALERT,213.96,297.87,60.038,1564040704,"201051344000585","174011545737251",0.00,18.00,0,293.96,299.07,0.0,0.0,0.000,1390682.8,1390682.8,9338,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564040735,693354.00
07/25/2019 03:45,2,0.000,ALERT,213.96,298.17,60.059,1564040704,"201051344000853","174011545737251",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,1387980.3,1387980.3,9350,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564040737,693355.00
07/25/2019 03:45,2,0.000,ALERT,214.19,298.17,60.028,1564040704,"201051344001145","174011545737251",0.00,17.80,0,294.86,299.97,0.0,0.0,0.000,1389501.5,1389501.5,9369,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564040739,693356.00
07/25/2019 03:45,2,0.000,ALERT,214.19,297.87,60.001,1564040704,"201051344000438","174011545737251",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,1382997.2,1382997.2,9343,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564040740,693357.00
07/25/2019 03:45,2,0.000,ALERT,213.74,297.87,59.990,1564040704,"201051344001135","174011545737251",0.00,17.80,0,294.56,299.67,0.0,0.0,0.000,1370616.5,1370616.5,9336,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564040742,693358.00
07/25/2019 03:45,2,0.000,ALERT,213.51,298.47,60.017,1564040704,"201051344000983","174011545737251",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,1386207.3,1386207.3,9343,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564040744,693359.00
07/25/2019 03:45,2,0.000,ALERT,213.96,297.87,60.012,1564040704,"201051344001203","174011545737251",0.00,18.00,0,294.56,300.87,0.0,0.0,0.000,1378688.1,1378688.1,9357,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564040746,693360.00
07/25/2019 03:45,2,0.000,ALERT,213.96,298.77,60.017,1564040704,"201051344001230","174011545737251",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,1373194.2,1373194.2,9380,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564040748,693361.00
07/25/2019 03:45,2,0.000,ALERT,213.51,297.87,60.012,1564040704,"201051344000646","174011545737251",0.00,18.00,0,293.66,298.77,0.0,0.0,0.000,1367187.2,1367187.2,9358,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564040749,693362.00
07/25/2019 03:45,2,0.000,ALERT,213.74,298.17,60.065,1564040704,"201051344000867","174011545737251",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,1363387.1,1363387.1,9349,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564040751,693363.00
07/25/2019 03:45,2,0.000,ALERT,213.96,297.87,60.028,1564040704,"201051344000633","174011545737251",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,1360177.5,1360177.5,9359,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564040753,693364.00
07/25/2019 03:45,2,0.000,ALERT,213.51,298.17,60.028,1564040704,"201051344000955","174011545737251",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,1387915.7,1387915.7,9354,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564040755,693365.00
07/25/2019 03:45,2,0.000,ALERT,213.51,297.57,60.028,1564040704,"201051344000648","174011545737251",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,1373808.6,1373808.6,9341,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564040757,693366.00
07/25/2019 03:45,2,0.000,ALERT,213.74,298.17,60.028,1564040704,"201051344000645","174011545737251",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,1379540.4,1379540.4,9346,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564040758,693367.00
07/25/2019 03:45,2,0.000,ALERT,213.29,298.47,60.017,1564040704,"201051344000569","174011545737251",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,1396700.5,1396700.5,9344,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564040760,693368.00
07/25/2019 03:45,2,0.000,ALERT,213.51,297.87,59.990,1564040704,"179051228000119","174011545737251",0.00,19.80,0,294.56,299.37,0.0,0.0,0.000,182716.8,182716.8,9432,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564040762,693369.00
07/25/2019 04:00,2,0.000,ALERT,213.51,298.77,59.964,1564041604,"201051344000579","174011545737251",0.00,18.00,0,296.96,300.27,0.0,0.0,0.000,1398113.9,1398113.9,9351,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564041606,693370.00
07/25/2019 04:00,2,0.000,ALERT,213.74,297.26,60.012,1564041604,"201051344001025","174011545737251",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,1383278.5,1383278.5,9344,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564041608,693371.00
07/25/2019 04:00,2,0.000,ALERT,214.19,297.87,60.006,1564041604,"201051344001093","174011545737251",0.00,18.70,0,295.76,299.07,0.0,0.0,0.000,1365051.2,1365051.2,9370,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564041610,693372.00
07/25/2019 04:00,2,0.000,ALERT,213.51,298.47,60.028,1564041604,"201051344000458","174011545737251",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,1378733.2,1378733.2,9338,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564041611,693373.00
07/25/2019 04:00,2,0.000,ALERT,213.96,298.17,60.001,1564041604,"201051344000890","174011545737251",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,1380319.5,1380319.5,9351,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564041613,693374.00
07/25/2019 04:00,2,0.000,ALERT,213.51,298.17,60.012,1564041604,"201051344000988","174011545737251",0.00,18.00,0,293.96,299.37,0.0,0.0,0.000,1048246.5,1048246.5,9352,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564041615,693375.00
07/25/2019 04:00,2,0.000,ALERT,214.41,298.47,60.001,1564041604,"201051344000582","174011545737251",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,1357473.0,1357473.0,9339,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564041617,693376.00
07/25/2019 04:00,2,0.000,ALERT,213.51,298.77,60.006,1564041604,"201051344000868","174011545737251",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,1365465.0,1365465.0,9339,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564041619,693377.00
07/25/2019 04:00,2,0.000,ALERT,213.96,298.47,60.012,1564041604,"201051344000576","174011545737251",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,1381541.1,1381541.1,9365,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564041621,693378.00
07/25/2019 04:00,2,0.000,ALERT,213.51,297.87,60.001,1564041604,"201051344001158","174011545737251",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,1358994.1,1358994.1,9338,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564041622,693379.00
07/25/2019 04:00,2,0.000,ALERT,214.19,297.26,60.017,1564041604,"201051344000917","174011545737251",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,1374663.1,1374663.1,9367,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564041624,693380.00
07/25/2019 04:00,2,0.000,ALERT,214.19,297.26,60.006,1564041604,"201051344000417","174011545737251",0.00,18.00,0,295.16,298.47,0.0,0.0,0.000,1086179.5,1086179.5,9373,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564041626,693381.00
07/25/2019 04:00,2,0.000,ALERT,214.41,297.87,60.006,1564041604,"201051344000685","174011545737251",0.00,18.00,0,295.76,299.07,0.0,0.0,0.000,1380657.8,1380657.8,9351,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564041628,693382.00
07/25/2019 04:00,2,0.000,ALERT,214.19,297.26,60.012,1564041604,"201051344000651","174011545737251",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,1375073.6,1375073.6,9345,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564041630,693383.00
07/25/2019 04:00,2,0.000,ALERT,213.29,299.07,60.012,1564041604,"201051344000594","174011545737251",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,1385011.2,1385011.2,9346,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564041631,693384.00
07/25/2019 04:00,2,0.000,ALERT,213.51,298.17,60.012,1564041604,"201051344000469","174011545737251",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,1365222.4,1365222.4,9355,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564041633,693385.00
07/25/2019 04:00,2,0.000,ALERT,214.19,297.87,60.006,1564041604,"201051344000585","174011545737251",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,1390682.8,1390682.8,9340,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564041635,693386.00
07/25/2019 04:00,2,0.000,ALERT,214.19,298.17,60.017,1564041604,"201051344000853","174011545737251",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,1387980.3,1387980.3,9352,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564041637,693387.00
07/25/2019 04:00,2,0.000,ALERT,214.19,298.17,60.012,1564041604,"201051344001145","174011545737251",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,1389501.5,1389501.5,9371,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564041639,693388.00
07/25/2019 04:00,2,0.000,ALERT,214.19,297.87,60.012,1564041604,"201051344000438","174011545737251",0.00,17.80,0,296.36,299.67,0.0,0.0,0.000,1382997.2,1382997.2,9345,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564041641,693389.00
07/25/2019 04:00,2,0.000,ALERT,213.74,297.57,59.980,1564041604,"201051344001135","174011545737251",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,1370616.5,1370616.5,9338,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564041642,693390.00
07/25/2019 04:00,2,0.000,ALERT,213.51,298.47,60.054,1564041604,"201051344000983","174011545737251",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,1386207.3,1386207.3,9345,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564041644,693391.00
07/25/2019 04:00,2,0.000,ALERT,213.96,297.57,60.012,1564041604,"201051344001203","174011545737251",0.00,17.80,0,296.06,301.17,0.0,0.0,0.000,1378688.1,1378688.1,9359,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564041646,693392.00
07/25/2019 04:00,2,0.000,ALERT,213.96,298.17,59.969,1564041604,"201051344001230","174011545737251",0.00,17.80,0,296.36,299.67,0.0,0.0,0.000,1373194.2,1373194.2,9382,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564041648,693393.00
07/25/2019 04:00,2,0.000,ALERT,213.51,297.57,60.012,1564041604,"201051344000646","174011545737251",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,1367187.2,1367187.2,9360,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564041650,693394.00
07/25/2019 04:00,2,0.000,ALERT,213.74,298.17,60.028,1564041604,"201051344000867","174011545737251",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,1363387.1,1363387.1,9351,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564041652,693395.00
07/25/2019 04:00,2,0.000,ALERT,214.19,297.87,60.012,1564041604,"201051344000633","174011545737251",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,1360177.5,1360177.5,9361,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564041653,693396.00
07/25/2019 04:00,2,0.000,ALERT,213.51,297.57,60.017,1564041604,"201051344000955","174011545737251",0.00,18.00,0,296.06,299.37,0.0,0.0,0.000,1387915.7,1387915.7,9356,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564041655,693397.00
07/25/2019 04:00,2,0.000,ALERT,213.74,297.57,60.012,1564041604,"201051344000648","174011545737251",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,1373808.6,1373808.6,9343,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564041657,693398.00
07/25/2019 04:00,2,0.000,ALERT,213.96,297.87,60.012,1564041604,"201051344000645","174011545737251",0.00,18.00,0,296.36,299.67,0.0,0.0,0.000,1379540.4,1379540.4,9348,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564041659,693399.00
07/25/2019 04:00,2,0.000,ALERT,213.51,299.07,60.017,1564041604,"201051344000569","174011545737251",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,1396700.5,1396700.5,9346,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564041661,693400.00
07/25/2019 04:00,2,0.000,ALERT,213.74,297.57,60.001,1564041604,"179051228000119","174011545737251",0.00,19.80,0,294.56,299.37,0.0,0.0,0.000,182716.8,182716.8,9434,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564041663,693401.00
07/25/2019 04:15,2,0.000,ALERT,213.29,298.47,60.038,1564042504,"201051344000579","174011545737251",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,1398113.9,1398113.9,9353,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564042506,693402.00
07/25/2019 04:15,2,0.000,ALERT,213.51,297.57,60.038,1564042504,"201051344001025","174011545737251",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,1383278.5,1383278.5,9346,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564042508,693403.00
07/25/2019 04:15,2,0.000,ALERT,213.74,297.87,60.043,1564042504,"201051344001093","174011545737251",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,1365051.2,1365051.2,9372,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564042510,693404.00
07/25/2019 04:15,2,0.000,ALERT,213.06,297.87,60.038,1564042504,"201051344000458","174011545737251",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,1378733.2,1378733.2,9340,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564042512,693405.00
07/25/2019 04:15,2,0.000,ALERT,213.51,298.17,60.033,1564042504,"201051344000890","174011545737251",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,1380319.5,1380319.5,9353,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564042513,693406.00
07/25/2019 04:15,2,0.000,ALERT,213.06,297.57,60.070,1564042504,"201051344000988","174011545737251",0.00,17.80,0,293.66,299.37,0.0,0.0,0.000,1048246.5,1048246.5,9354,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564042515,693407.00
07/25/2019 04:15,2,0.000,ALERT,213.96,298.77,60.038,1564042504,"201051344000582","174011545737251",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,1357473.0,1357473.0,9341,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564042517,693408.00
07/25/2019 04:15,2,0.000,ALERT,213.06,298.17,60.038,1564042504,"201051344000868","174011545737251",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,1365465.0,1365465.0,9341,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564042519,693409.00
07/25/2019 04:15,2,0.000,ALERT,213.51,298.17,60.038,1564042504,"201051344000576","174011545737251",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,1381541.1,1381541.1,9367,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564042521,693410.00
07/25/2019 04:15,2,0.000,ALERT,213.06,297.57,60.033,1564042504,"201051344001158","174011545737251",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,1358994.1,1358994.1,9340,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564042522,693411.00
07/25/2019 04:15,2,0.000,ALERT,213.51,297.26,60.033,1564042504,"201051344000917","174011545737251",0.00,18.30,0,293.96,299.07,0.0,0.0,0.000,1374663.1,1374663.1,9369,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564042524,693412.00
07/25/2019 04:15,2,0.000,ALERT,213.74,297.26,60.033,1564042504,"201051344000417","174011545737251",0.00,18.00,0,294.56,298.77,0.0,0.0,0.000,1086179.5,1086179.5,9375,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564042526,693413.00
07/25/2019 04:15,2,0.000,ALERT,213.96,297.87,60.049,1564042504,"201051344000685","174011545737251",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,1380657.8,1380657.8,9353,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564042528,693414.00
07/25/2019 04:15,2,0.000,ALERT,213.74,297.26,60.033,1564042504,"201051344000651","174011545737251",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,1375073.6,1375073.6,9347,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564042530,693415.00
07/25/2019 04:15,2,0.000,ALERT,213.06,298.17,60.038,1564042504,"201051344000594","174011545737251",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,1385011.2,1385011.2,9348,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564042532,693416.00
07/25/2019 04:15,2,0.000,ALERT,213.29,297.57,60.038,1564042504,"201051344000469","174011545737251",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,1365222.4,1365222.4,9357,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564042534,693417.00
07/25/2019 04:15,2,0.000,ALERT,213.74,297.87,60.043,1564042504,"201051344000585","174011545737251",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,1390682.8,1390682.8,9342,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564042536,693418.00
07/25/2019 04:15,2,0.000,ALERT,213.74,297.57,60.001,1564042504,"201051344000853","174011545737251",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,1387980.3,1387980.3,9354,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564042537,693419.00
07/25/2019 04:15,2,0.000,ALERT,213.96,298.17,60.028,1564042504,"201051344001145","174011545737251",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,1389501.5,1389501.5,9373,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564042539,693420.00
07/25/2019 04:15,2,0.000,ALERT,213.96,298.17,60.017,1564042504,"201051344000438","174011545737251",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,1382997.2,1382997.2,9347,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564042541,693421.00
07/25/2019 04:15,2,0.000,ALERT,213.51,298.17,59.996,1564042504,"201051344001135","174011545737251",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,1370616.5,1370616.5,9340,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564042543,693422.00
07/25/2019 04:15,2,0.000,ALERT,213.29,297.87,60.043,1564042504,"201051344000983","174011545737251",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,1386207.3,1386207.3,9347,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564042545,693423.00
07/25/2019 04:15,2,0.000,ALERT,213.74,297.87,60.038,1564042504,"201051344001203","174011545737251",0.00,17.50,0,295.76,301.17,0.0,0.0,0.000,1378688.1,1378688.1,9361,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564042547,693424.00
07/25/2019 04:15,2,0.000,ALERT,213.51,298.17,60.028,1564042504,"201051344001230","174011545737251",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,1373194.2,1373194.2,9384,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564042548,693425.00
07/25/2019 04:15,2,0.000,ALERT,213.29,297.57,60.038,1564042504,"201051344000646","174011545737251",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,1367187.2,1367187.2,9362,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564042550,693426.00
07/25/2019 04:15,2,0.000,ALERT,213.51,297.26,60.038,1564042504,"201051344000867","174011545737251",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,1363387.1,1363387.1,9353,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564042552,693427.00
07/25/2019 04:15,2,0.000,ALERT,213.74,296.96,60.012,1564042504,"201051344000633","174011545737251",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,1360177.5,1360177.5,9363,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564042554,693428.00
07/25/2019 04:15,2,0.000,ALERT,213.29,297.87,60.028,1564042504,"201051344000955","174011545737251",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,1387915.7,1387915.7,9358,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564042556,693429.00
07/25/2019 04:15,2,0.000,ALERT,213.29,296.96,60.028,1564042504,"201051344000648","174011545737251",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,1373808.6,1373808.6,9345,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564042558,693430.00
07/25/2019 04:15,2,0.000,ALERT,213.74,297.57,60.049,1564042504,"201051344000645","174011545737251",0.00,18.00,0,296.36,299.67,0.0,0.0,0.000,1379540.4,1379540.4,9350,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564042559,693431.00
07/25/2019 04:15,2,0.000,ALERT,213.29,298.17,60.033,1564042504,"201051344000569","174011545737251",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,1396700.5,1396700.5,9348,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564042561,693432.00
07/25/2019 04:15,2,0.000,ALERT,213.51,297.26,60.022,1564042504,"179051228000119","174011545737251",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,182716.8,182716.8,9436,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564042563,693433.00
07/25/2019 04:30,2,0.000,ALERT,213.51,298.77,60.049,1564043404,"201051344000579","174011545737251",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,1398113.9,1398113.9,9355,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564043406,693434.00
07/25/2019 04:30,2,0.000,ALERT,213.74,297.26,60.075,1564043404,"201051344001025","174011545737251",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,1383278.5,1383278.5,9348,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564043408,693435.00
07/25/2019 04:30,2,0.000,ALERT,213.96,297.87,60.054,1564043404,"201051344001093","174011545737251",0.00,18.00,0,295.76,299.07,0.0,0.0,0.000,1365051.2,1365051.2,9374,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564043409,693436.00
07/25/2019 04:30,2,0.000,ALERT,213.51,298.47,60.038,1564043404,"201051344000458","174011545737251",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,1378733.2,1378733.2,9342,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564043411,693437.00
