ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2019 04:30,2,0.000,ALERT,213.74,298.47,60.033,1564043404,"201051344000890","174011545737251",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,1380319.5,1380319.5,9355,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564043413,693438.00
07/25/2019 04:30,2,0.000,ALERT,213.51,298.47,60.033,1564043404,"201051344000988","174011545737251",0.00,17.80,0,293.06,299.37,0.0,0.0,0.000,1048246.5,1048246.5,9356,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564043415,693439.00
07/25/2019 04:30,2,0.000,ALERT,214.41,298.47,60.028,1564043404,"201051344000582","174011545737251",0.00,17.30,0,296.36,299.67,0.0,0.0,0.000,1357473.0,1357473.0,9343,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564043417,693440.00
07/25/2019 04:30,2,0.000,ALERT,213.51,299.07,60.033,1564043404,"201051344000868","174011545737251",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,1365465.0,1365465.0,9343,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564043418,693441.00
07/25/2019 04:30,2,0.000,ALERT,213.96,298.77,60.022,1564043404,"201051344000576","174011545737251",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,1381541.1,1381541.1,9369,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564043420,693442.00
07/25/2019 04:30,2,0.000,ALERT,213.51,298.17,60.033,1564043404,"201051344001158","174011545737251",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,1358994.1,1358994.1,9342,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564043422,693443.00
07/25/2019 04:30,2,0.000,ALERT,213.96,297.26,60.028,1564043404,"201051344000917","174011545737251",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,1374663.1,1374663.1,9371,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564043424,693444.00
07/25/2019 04:30,2,0.000,ALERT,213.96,296.96,60.028,1564043404,"201051344000417","174011545737251",0.00,17.80,0,294.86,298.47,0.0,0.0,0.000,1086179.5,1086179.5,9377,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564043426,693445.00
07/25/2019 04:30,2,0.000,ALERT,214.19,297.87,60.065,1564043404,"201051344000685","174011545737251",0.00,17.50,0,295.46,299.07,0.0,0.0,0.000,1380657.8,1380657.8,9355,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564043428,693446.00
07/25/2019 04:30,2,0.000,ALERT,213.96,296.96,60.022,1564043404,"201051344000651","174011545737251",0.00,17.00,0,295.16,298.77,0.0,0.0,0.000,1375073.6,1375073.6,9349,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564043429,693447.00
07/25/2019 04:30,2,0.000,ALERT,213.51,299.07,60.022,1564043404,"201051344000594","174011545737251",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,1385011.2,1385011.2,9350,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564043431,693448.00
07/25/2019 04:30,2,0.000,ALERT,213.51,298.17,60.022,1564043404,"201051344000469","174011545737251",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,1365222.4,1365222.4,9359,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564043433,693449.00
07/25/2019 04:30,2,0.000,ALERT,213.96,297.87,60.054,1564043404,"201051344000585","174011545737251",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,1390682.8,1390682.8,9344,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564043435,693450.00
07/25/2019 04:30,2,0.000,ALERT,213.96,298.17,60.022,1564043404,"201051344000853","174011545737251",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,1387980.3,1387980.3,9356,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564043437,693451.00
07/25/2019 04:30,2,0.000,ALERT,214.19,298.17,60.022,1564043404,"201051344001145","174011545737251",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,1389501.5,1389501.5,9375,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564043439,693452.00
07/25/2019 04:30,2,0.000,ALERT,213.96,297.87,60.017,1564043404,"201051344000438","174011545737251",0.00,17.50,0,296.06,299.37,0.0,0.0,0.000,1382997.2,1382997.2,9349,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564043440,693453.00
07/25/2019 04:30,2,0.000,ALERT,213.51,297.57,60.017,1564043404,"201051344001135","174011545737251",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,1370616.5,1370616.5,9342,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564043442,693454.00
07/25/2019 04:30,2,0.000,ALERT,213.51,298.47,60.017,1564043404,"201051344000983","174011545737251",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,1386207.3,1386207.3,9349,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564043444,693455.00
07/25/2019 04:30,2,0.000,ALERT,213.96,297.57,60.028,1564043404,"201051344001203","174011545737251",0.00,17.50,0,295.76,300.87,0.0,0.0,0.000,1378688.1,1378688.1,9363,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564043446,693456.00
07/25/2019 04:30,2,0.000,ALERT,213.96,298.17,60.017,1564043404,"201051344001230","174011545737251",0.00,17.50,0,296.06,299.37,0.0,0.0,0.000,1373194.2,1373194.2,9386,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564043448,693457.00
07/25/2019 04:30,2,0.000,ALERT,213.51,297.26,60.033,1564043404,"201051344000646","174011545737251",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,1367187.2,1367187.2,9364,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564043449,693458.00
07/25/2019 04:30,2,0.000,ALERT,213.74,298.47,59.990,1564043404,"201051344000867","174011545737251",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,1363387.1,1363387.1,9355,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564043451,693459.00
07/25/2019 04:30,2,0.000,ALERT,213.96,297.87,60.017,1564043404,"201051344000633","174011545737251",0.00,17.50,0,293.66,299.07,0.0,0.0,0.000,1360177.5,1360177.5,9365,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564043453,693460.00
07/25/2019 04:30,2,0.000,ALERT,213.51,297.87,60.022,1564043404,"201051344000955","174011545737251",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,1387915.7,1387915.7,9360,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564043455,693461.00
07/25/2019 04:30,2,0.000,ALERT,213.74,297.87,60.022,1564043404,"201051344000648","174011545737251",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,1373808.6,1373808.6,9347,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564043457,693462.00
07/25/2019 04:30,2,0.000,ALERT,213.96,298.47,60.022,1564043404,"201051344000645","174011545737251",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,1379540.4,1379540.4,9352,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564043459,693463.00
07/25/2019 04:30,2,0.000,ALERT,213.51,299.07,60.017,1564043404,"201051344000569","174011545737251",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,1396700.5,1396700.5,9350,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564043460,693464.00
07/25/2019 04:30,2,0.000,ALERT,213.74,297.87,60.022,1564043404,"179051228000119","174011545737251",0.00,19.50,0,293.66,299.07,0.0,0.0,0.000,182716.8,182716.8,9438,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564043462,693465.00
07/25/2019 04:45,2,0.000,ALERT,213.51,299.07,60.012,1564044304,"201051344000579","174011545737251",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,1398113.9,1398113.9,9357,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564044306,693466.00
07/25/2019 04:45,2,0.000,ALERT,213.51,297.26,59.990,1564044304,"201051344001025","174011545737251",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,1383278.5,1383278.5,9350,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564044308,693467.00
07/25/2019 04:45,2,0.000,ALERT,213.74,297.57,60.012,1564044304,"201051344001093","174011545737251",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,1365051.2,1365051.2,9376,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564044310,693468.00
07/25/2019 04:45,2,0.000,ALERT,213.29,298.17,60.017,1564044304,"201051344000458","174011545737251",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,1378733.2,1378733.2,9344,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564044312,693469.00
07/25/2019 04:45,2,0.000,ALERT,213.51,298.17,59.990,1564044304,"201051344000890","174011545737251",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,1380319.5,1380319.5,9357,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564044314,693470.00
07/25/2019 04:45,2,0.000,ALERT,213.29,298.47,60.022,1564044304,"201051344000988","174011545737251",0.00,17.80,0,293.96,299.67,0.0,0.0,0.000,1048246.5,1048246.5,9358,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564044315,693471.00
07/25/2019 04:45,2,0.000,ALERT,214.19,298.77,60.022,1564044304,"201051344000582","174011545737251",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,1357473.0,1357473.0,9345,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564044317,693472.00
07/25/2019 04:45,2,0.000,ALERT,213.51,299.37,60.028,1564044304,"201051344000868","174011545737251",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,1365465.0,1365465.0,9345,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564044319,693473.00
07/25/2019 04:45,2,0.000,ALERT,213.96,299.07,60.022,1564044304,"201051344000576","174011545737251",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,1381541.1,1381541.1,9371,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564044321,693474.00
07/25/2019 04:45,2,0.000,ALERT,213.51,298.47,60.022,1564044304,"201051344001158","174011545737251",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,1358994.1,1358994.1,9344,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564044323,693475.00
07/25/2019 04:45,2,0.000,ALERT,213.74,297.26,60.059,1564044304,"201051344000917","174011545737251",0.00,18.00,0,293.96,298.47,0.0,0.0,0.000,1374663.1,1374663.1,9373,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564044324,693476.00
07/25/2019 04:45,2,0.000,ALERT,213.96,296.96,60.012,1564044304,"201051344000417","174011545737251",0.00,17.80,0,294.56,298.17,0.0,0.0,0.000,1086179.5,1086179.5,9379,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564044326,693477.00
07/25/2019 04:45,2,0.000,ALERT,213.96,297.57,60.017,1564044304,"201051344000685","174011545737251",0.00,17.50,0,295.46,299.07,0.0,0.0,0.000,1380657.8,1380657.8,9357,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564044328,693478.00
07/25/2019 04:45,2,0.000,ALERT,213.96,296.96,60.017,1564044304,"201051344000651","174011545737251",0.00,16.70,0,295.16,298.77,0.0,0.0,0.000,1375073.6,1375073.6,9351,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564044330,693479.00
07/25/2019 04:45,2,0.000,ALERT,213.29,299.07,60.028,1564044304,"201051344000594","174011545737251",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,1385011.2,1385011.2,9352,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564044332,693480.00
07/25/2019 04:45,2,0.000,ALERT,213.51,298.17,60.049,1564044304,"201051344000469","174011545737251",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,1365222.4,1365222.4,9361,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564044334,693481.00
07/25/2019 04:45,2,0.000,ALERT,213.96,298.17,60.028,1564044304,"201051344000585","174011545737251",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,1390682.8,1390682.8,9346,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564044336,693482.00
07/25/2019 04:45,2,0.000,ALERT,214.19,298.47,60.065,1564044304,"201051344000853","174011545737251",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,1387980.3,1387980.3,9358,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564044338,693483.00
07/25/2019 04:45,2,0.000,ALERT,213.96,298.17,59.996,1564044304,"201051344001145","174011545737251",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,1389501.5,1389501.5,9377,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564044340,693484.00
07/25/2019 04:45,2,0.000,ALERT,213.74,297.87,60.022,1564044304,"201051344000438","174011545737251",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,1382997.2,1382997.2,9351,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564044342,693485.00
07/25/2019 04:45,2,0.000,ALERT,213.51,297.26,60.033,1564044304,"201051344001135","174011545737251",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,1370616.5,1370616.5,9344,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564044344,693486.00
07/25/2019 04:45,2,0.000,ALERT,213.51,298.47,60.038,1564044304,"201051344000983","174011545737251",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,1386207.3,1386207.3,9351,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564044345,693487.00
07/25/2019 04:45,2,0.000,ALERT,213.74,297.26,60.043,1564044304,"201051344001203","174011545737251",0.00,17.30,0,295.76,300.87,0.0,0.0,0.000,1378688.1,1378688.1,9365,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564044347,693488.00
07/25/2019 04:45,2,0.000,ALERT,213.74,298.17,60.033,1564044304,"201051344001230","174011545737251",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,1373194.2,1373194.2,9388,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564044349,693489.00
07/25/2019 04:45,2,0.000,ALERT,213.29,296.96,60.033,1564044304,"201051344000646","174011545737251",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,1367187.2,1367187.2,9366,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564044351,693490.00
07/25/2019 04:45,2,0.000,ALERT,213.74,298.47,60.033,1564044304,"201051344000867","174011545737251",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,1363387.1,1363387.1,9357,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564044353,693491.00
07/25/2019 04:45,2,0.000,ALERT,213.96,297.87,60.028,1564044304,"201051344000633","174011545737251",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,1360177.5,1360177.5,9367,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564044354,693492.00
07/25/2019 04:45,2,0.000,ALERT,213.29,297.57,60.022,1564044304,"201051344000955","174011545737251",0.00,17.80,0,295.16,298.77,0.0,0.0,0.000,1387915.7,1387915.7,9362,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564044356,693493.00
07/25/2019 04:45,2,0.000,ALERT,213.74,297.57,60.028,1564044304,"201051344000648","174011545737251",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,1373808.6,1373808.6,9349,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564044358,693494.00
07/25/2019 04:45,2,0.000,ALERT,213.74,298.47,60.033,1564044304,"201051344000645","174011545737251",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,1379540.4,1379540.4,9354,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564044360,693495.00
07/25/2019 04:45,2,0.000,ALERT,213.51,299.07,59.990,1564044304,"201051344000569","174011545737251",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,1396700.5,1396700.5,9352,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564044362,693496.00
07/25/2019 04:45,2,0.000,ALERT,213.74,297.87,60.038,1564044304,"179051228000119","174011545737251",0.00,19.50,0,294.86,299.37,0.0,0.0,0.000,182716.8,182716.8,9440,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564044364,693497.00
07/25/2019 05:00,2,0.000,ALERT,213.06,298.17,60.022,1564045204,"201051344000579","174011545737251",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,1398113.9,1398113.9,9359,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564045206,693498.00
07/25/2019 05:00,2,0.000,ALERT,213.51,296.96,60.022,1564045204,"201051344001025","174011545737251",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,1383278.5,1383278.5,9352,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564045208,693499.00
07/25/2019 05:00,2,0.000,ALERT,213.74,297.26,60.033,1564045204,"201051344001093","174011545737251",0.00,18.00,0,295.46,298.77,0.0,0.0,0.000,1365051.2,1365051.2,9378,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564045210,693500.00
07/25/2019 05:00,2,0.000,ALERT,212.83,297.87,60.033,1564045204,"201051344000458","174011545737251",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,1378733.2,1378733.2,9346,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564045212,693501.00
07/25/2019 05:00,2,0.000,ALERT,213.51,297.87,60.028,1564045204,"201051344000890","174011545737251",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,1380319.5,1380319.5,9359,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564045214,693502.00
07/25/2019 05:00,2,0.000,ALERT,212.83,297.87,60.017,1564045204,"201051344000988","174011545737251",0.00,18.30,0,293.96,299.97,0.0,0.0,0.000,1048246.5,1048246.5,9360,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564045215,693503.00
07/25/2019 05:00,2,0.000,ALERT,214.19,298.47,59.996,1564045204,"201051344000582","174011545737251",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,1357473.0,1357473.0,9347,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564045217,693504.00
07/25/2019 05:00,2,0.000,ALERT,212.83,298.47,60.017,1564045204,"201051344000868","174011545737251",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,1365465.0,1365465.0,9347,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564045219,693505.00
07/25/2019 05:00,2,0.000,ALERT,213.51,298.17,60.022,1564045204,"201051344000576","174011545737251",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,1381541.1,1381541.1,9373,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564045221,693506.00
07/25/2019 05:00,2,0.000,ALERT,213.06,297.57,60.022,1564045204,"201051344001158","174011545737251",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,1358994.1,1358994.1,9346,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564045223,693507.00
07/25/2019 05:00,2,0.000,ALERT,213.74,296.96,60.038,1564045204,"201051344000917","174011545737251",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,1374663.1,1374663.1,9375,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564045224,693508.00
07/25/2019 05:00,2,0.000,ALERT,213.74,296.66,60.070,1564045204,"201051344000417","174011545737251",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,1086179.5,1086179.5,9381,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564045226,693509.00
07/25/2019 05:00,2,0.000,ALERT,213.96,297.57,60.028,1564045204,"201051344000685","174011545737251",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,1380657.8,1380657.8,9359,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564045228,693510.00
07/25/2019 05:00,2,0.000,ALERT,213.74,296.66,60.028,1564045204,"201051344000651","174011545737251",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,1375073.6,1375073.6,9353,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564045230,693511.00
07/25/2019 05:00,2,0.000,ALERT,212.83,298.47,60.033,1564045204,"201051344000594","174011545737251",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,1385011.2,1385011.2,9354,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564045232,693512.00
07/25/2019 05:00,2,0.000,ALERT,212.83,297.26,60.022,1564045204,"201051344000469","174011545737251",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,1365222.4,1365222.4,9363,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564045234,693513.00
07/25/2019 05:00,2,0.000,ALERT,213.96,297.87,60.028,1564045204,"201051344000585","174011545737251",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,1390682.8,1390682.8,9348,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564045235,693514.00
07/25/2019 05:00,2,0.000,ALERT,213.74,297.87,60.022,1564045204,"201051344000853","174011545737251",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,1387980.3,1387980.3,9360,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564045237,693515.00
07/25/2019 05:00,2,0.000,ALERT,213.96,297.87,60.043,1564045204,"201051344001145","174011545737251",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,1389501.5,1389501.5,9379,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564045239,693516.00
07/25/2019 05:00,2,0.000,ALERT,213.74,297.57,60.022,1564045204,"201051344000438","174011545737251",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,1382997.2,1382997.2,9353,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564045241,693517.00
07/25/2019 05:00,2,0.000,ALERT,213.29,297.26,60.022,1564045204,"201051344001135","174011545737251",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,1370616.5,1370616.5,9346,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564045243,693518.00
07/25/2019 05:00,2,0.000,ALERT,213.06,297.87,60.022,1564045204,"201051344000983","174011545737251",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,1386207.3,1386207.3,9353,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564045244,693519.00
07/25/2019 05:00,2,0.000,ALERT,213.74,297.26,60.043,1564045204,"201051344001203","174011545737251",0.00,17.50,0,295.46,300.87,0.0,0.0,0.000,1378688.1,1378688.1,9367,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564045246,693520.00
07/25/2019 05:00,2,0.000,ALERT,213.51,297.57,60.017,1564045204,"201051344001230","174011545737251",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,1373194.2,1373194.2,9390,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564045248,693521.00
07/25/2019 05:00,2,0.000,ALERT,213.29,297.26,60.017,1564045204,"201051344000646","174011545737251",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,1367187.2,1367187.2,9368,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564045250,693522.00
07/25/2019 05:00,2,0.000,ALERT,213.29,297.26,60.028,1564045204,"201051344000867","174011545737251",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,1363387.1,1363387.1,9359,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564045252,693523.00
07/25/2019 05:00,2,0.000,ALERT,213.51,296.96,60.012,1564045204,"201051344000633","174011545737251",0.00,17.80,0,294.56,299.67,0.0,0.0,0.000,1360177.5,1360177.5,9369,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564045254,693524.00
07/25/2019 05:00,2,0.000,ALERT,213.29,297.57,60.006,1564045204,"201051344000955","174011545737251",0.00,18.00,0,295.46,298.77,0.0,0.0,0.000,1387915.7,1387915.7,9364,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564045255,693525.00
07/25/2019 05:00,2,0.000,ALERT,213.29,296.96,60.012,1564045204,"201051344000648","174011545737251",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,1373808.6,1373808.6,9351,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564045257,693526.00
07/25/2019 05:00,2,0.000,ALERT,213.51,297.57,60.038,1564045204,"201051344000645","174011545737251",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,1379540.4,1379540.4,9356,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564045259,693527.00
07/25/2019 05:00,2,0.000,ALERT,213.06,298.17,60.017,1564045204,"201051344000569","174011545737251",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,1396700.5,1396700.5,9354,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564045261,693528.00
07/25/2019 05:00,2,0.000,ALERT,213.29,296.96,60.012,1564045204,"179051228000119","174011545737251",0.00,19.80,0,294.26,299.37,0.0,0.0,0.000,182716.8,182716.8,9442,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564045263,693529.00
07/25/2019 05:15,2,0.000,ALERT,212.83,298.17,60.033,1564046104,"201051344000579","174011545737251",0.00,18.30,0,285.24,299.97,0.0,0.0,0.000,1398113.9,1398113.9,9361,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564046107,693530.00
07/25/2019 05:15,2,0.000,ALERT,212.83,296.06,60.054,1564046104,"201051344001025","174011545737251",0.00,17.50,0,284.04,299.07,0.0,0.0,0.000,1383278.5,1383278.5,9354,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564046108,693531.00
07/25/2019 05:15,2,0.000,ALERT,213.06,296.66,60.043,1564046104,"201051344001093","174011545737251",0.00,18.30,0,284.34,298.47,0.0,0.0,0.000,1365051.2,1365051.2,9380,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564046110,693532.00
07/25/2019 05:15,2,0.000,ALERT,212.83,297.87,60.033,1564046104,"201051344000458","174011545737251",0.00,19.30,0,284.94,299.97,0.0,0.0,0.000,1378733.2,1378733.2,9348,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564046112,693533.00
07/25/2019 05:15,2,0.000,ALERT,212.83,296.96,60.028,1564046104,"201051344000890","174011545737251",0.00,18.00,0,284.94,299.67,0.0,0.0,0.000,1380319.5,1380319.5,9361,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564046114,693534.00
07/25/2019 05:15,2,0.000,ALERT,212.83,297.57,60.033,1564046104,"201051344000988","174011545737251",0.00,18.70,0,282.24,299.07,0.0,0.0,0.000,1048246.5,1048246.5,9362,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564046116,693535.00
07/25/2019 05:15,2,0.000,ALERT,213.51,297.26,60.038,1564046104,"201051344000582","174011545737251",0.00,17.50,0,285.24,299.37,0.0,0.0,0.000,1357473.0,1357473.0,9349,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564046118,693536.00
07/25/2019 05:15,2,0.000,ALERT,212.83,298.17,60.075,1564046104,"201051344000868","174011545737251",0.00,18.70,0,285.24,299.97,0.0,0.0,0.000,1365465.0,1365465.0,9349,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564046120,693537.00
07/25/2019 05:15,2,0.000,ALERT,213.29,297.87,60.033,1564046104,"201051344000576","174011545737251",0.00,18.30,0,284.34,299.67,0.0,0.0,0.000,1381541.1,1381541.1,9375,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564046121,693538.00
07/25/2019 05:15,2,0.000,ALERT,212.83,297.26,60.075,1564046104,"201051344001158","174011545737251",0.00,18.00,0,284.04,298.77,0.0,0.0,0.000,1358994.1,1358994.1,9348,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564046123,693539.00
07/25/2019 05:15,2,0.000,ALERT,213.06,296.06,60.038,1564046104,"201051344000917","174011545737251",0.00,18.30,0,283.14,297.87,0.0,0.0,0.000,1374663.1,1374663.1,9377,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564046125,693540.00
07/25/2019 05:15,2,0.000,ALERT,213.06,295.76,60.038,1564046104,"201051344000417","174011545737251",0.00,18.00,0,283.74,297.87,0.0,0.0,0.000,1086179.5,1086179.5,9383,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564046127,693541.00
07/25/2019 05:15,2,0.000,ALERT,213.29,296.66,60.033,1564046104,"201051344000685","174011545737251",0.00,18.00,0,284.64,298.47,0.0,0.0,0.000,1380657.8,1380657.8,9361,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564046129,693542.00
07/25/2019 05:15,2,0.000,ALERT,213.06,295.76,60.033,1564046104,"201051344000651","174011545737251",0.00,17.30,0,284.04,298.17,0.0,0.0,0.000,1375073.6,1375073.6,9355,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564046131,693543.00
07/25/2019 05:15,2,0.000,ALERT,212.38,298.17,60.033,1564046104,"201051344000594","174011545737251",0.00,18.30,0,284.34,299.67,0.0,0.0,0.000,1385011.2,1385011.2,9356,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564046132,693544.00
07/25/2019 05:15,2,0.000,ALERT,212.83,297.26,60.028,1564046104,"201051344000469","174011545737251",0.00,18.30,0,283.74,298.77,0.0,0.0,0.000,1365222.4,1365222.4,9365,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564046134,693545.00
07/25/2019 05:15,2,0.000,ALERT,213.06,296.66,60.038,1564046104,"201051344000585","174011545737251",0.00,18.30,0,284.04,298.77,0.0,0.0,0.000,1390682.8,1390682.8,9350,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564046136,693546.00
07/25/2019 05:15,2,0.000,ALERT,213.29,297.26,60.038,1564046104,"201051344000853","174011545737251",0.00,18.30,0,284.64,299.67,0.0,0.0,0.000,1387980.3,1387980.3,9362,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564046138,693547.00
07/25/2019 05:15,2,0.000,ALERT,213.29,296.66,60.028,1564046104,"201051344001145","174011545737251",0.00,17.50,0,284.94,299.67,0.0,0.0,0.000,1389501.5,1389501.5,9381,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564046140,693548.00
07/25/2019 05:15,2,0.000,ALERT,213.06,296.66,59.996,1564046104,"201051344000438","174011545737251",0.00,17.80,0,284.64,298.77,0.0,0.0,0.000,1382997.2,1382997.2,9355,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564046141,693549.00
07/25/2019 05:15,2,0.000,ALERT,212.61,296.36,60.028,1564046104,"201051344001135","174011545737251",0.00,17.80,0,284.64,299.07,0.0,0.0,0.000,1370616.5,1370616.5,9348,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564046143,693550.00
07/25/2019 05:15,2,0.000,ALERT,212.83,297.57,60.033,1564046104,"201051344000983","174011545737251",0.00,18.70,0,285.24,299.97,0.0,0.0,0.000,1386207.3,1386207.3,9355,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564046145,693551.00
07/25/2019 05:15,2,0.000,ALERT,213.06,296.36,60.065,1564046104,"201051344001203","174011545737251",0.00,17.80,0,284.34,300.27,0.0,0.0,0.000,1378688.1,1378688.1,9369,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564046147,693552.00
07/25/2019 05:15,2,0.000,ALERT,213.06,296.96,60.059,1564046104,"201051344001230","174011545737251",0.00,17.80,0,284.64,298.77,0.0,0.0,0.000,1373194.2,1373194.2,9392,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564046149,693553.00
07/25/2019 05:15,2,0.000,ALERT,212.61,296.36,60.043,1564046104,"201051344000646","174011545737251",0.00,18.00,0,283.74,298.17,0.0,0.0,0.000,1367187.2,1367187.2,9370,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564046151,693554.00
07/25/2019 05:15,2,0.000,ALERT,213.06,297.26,60.033,1564046104,"201051344000867","174011545737251",0.00,19.00,0,284.64,299.67,0.0,0.0,0.000,1363387.1,1363387.1,9361,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564046152,693555.00
07/25/2019 05:15,2,0.000,ALERT,213.29,296.96,60.022,1564046104,"201051344000633","174011545737251",0.00,18.00,0,282.84,298.47,0.0,0.0,0.000,1360177.5,1360177.5,9371,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564046154,693556.00
07/25/2019 05:15,2,0.000,ALERT,212.61,296.66,60.028,1564046104,"201051344000955","174011545737251",0.00,18.00,0,284.34,298.47,0.0,0.0,0.000,1387915.7,1387915.7,9366,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564046156,693557.00
07/25/2019 05:15,2,0.000,ALERT,213.06,296.96,60.038,1564046104,"201051344000648","174011545737251",0.00,18.00,0,284.04,299.37,0.0,0.0,0.000,1373808.6,1373808.6,9353,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564046158,693558.00
07/25/2019 05:15,2,0.000,ALERT,213.29,297.26,60.028,1564046104,"201051344000645","174011545737251",0.00,19.00,0,284.64,299.07,0.0,0.0,0.000,1379540.4,1379540.4,9358,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564046160,693559.00
07/25/2019 05:15,2,0.000,ALERT,212.83,297.87,60.038,1564046104,"201051344000569","174011545737251",0.00,18.70,0,285.24,299.97,0.0,0.0,0.000,1396700.5,1396700.5,9356,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564046162,693560.00
07/25/2019 05:15,2,0.000,ALERT,213.06,296.96,60.033,1564046104,"179051228000119","174011545737251",0.00,20.00,0,283.14,298.77,0.0,0.0,0.000,182716.8,182716.8,9444,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564046163,693561.00
07/25/2019 05:30,2,0.000,ALERT,212.61,297.87,60.043,1564047004,"201051344000579","174011545737251",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,1398113.9,1398113.9,9363,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047006,693562.00
07/25/2019 05:30,2,0.000,ALERT,212.83,296.06,60.054,1564047004,"201051344001025","174011545737251",0.00,17.80,0,293.96,298.47,0.0,0.0,0.000,1383278.5,1383278.5,9356,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047008,693563.00
07/25/2019 05:30,2,0.000,ALERT,213.06,296.36,60.059,1564047004,"201051344001093","174011545737251",0.00,19.00,0,294.56,297.87,0.0,0.0,0.000,1365051.2,1365051.2,9382,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564047010,693564.00
07/25/2019 05:30,2,0.000,ALERT,212.61,297.57,60.017,1564047004,"201051344000458","174011545737251",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,1378733.2,1378733.2,9350,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564047012,693565.00
07/25/2019 05:30,2,0.000,ALERT,212.83,296.96,60.054,1564047004,"201051344000890","174011545737251",0.00,18.30,0,294.56,298.77,0.0,0.0,0.000,1380319.5,1380319.5,9363,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047013,693566.00
07/25/2019 05:30,2,0.000,ALERT,212.61,297.26,60.049,1564047004,"201051344000988","174011545737251",0.00,19.30,0,293.06,299.07,0.0,0.0,0.000,1048246.5,1048246.5,9364,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564047015,693567.00
07/25/2019 05:30,2,0.000,ALERT,213.51,297.57,60.054,1564047004,"201051344000582","174011545737251",0.00,18.00,0,294.86,298.47,0.0,0.0,0.000,1357473.0,1357473.0,9351,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047017,693568.00
07/25/2019 05:30,2,0.000,ALERT,212.61,297.87,60.049,1564047004,"201051344000868","174011545737251",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,1365465.0,1365465.0,9351,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047019,693569.00
07/25/2019 05:30,2,0.000,ALERT,213.06,297.87,60.049,1564047004,"201051344000576","174011545737251",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,1381541.1,1381541.1,9377,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564047021,693570.00
07/25/2019 05:30,2,0.000,ALERT,212.83,296.96,60.049,1564047004,"201051344001158","174011545737251",0.00,18.70,0,295.16,298.47,0.0,0.0,0.000,1358994.1,1358994.1,9350,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047023,693571.00
07/25/2019 05:30,2,0.000,ALERT,213.06,296.06,60.038,1564047004,"201051344000917","174011545737251",0.00,19.00,0,292.76,297.26,0.0,0.0,0.000,1374663.1,1374663.1,9379,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047025,693572.00
07/25/2019 05:30,2,0.000,ALERT,213.29,295.76,60.017,1564047004,"201051344000417","174011545737251",0.00,18.30,0,293.96,297.26,0.0,0.0,0.000,1086179.5,1086179.5,9385,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047026,693573.00
07/25/2019 05:30,2,0.000,ALERT,213.29,296.66,60.043,1564047004,"201051344000685","174011545737251",0.00,18.30,0,293.96,297.87,0.0,0.0,0.000,1380657.8,1380657.8,9363,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047028,693574.00
07/25/2019 05:30,2,0.000,ALERT,213.29,296.06,60.022,1564047004,"201051344000651","174011545737251",0.00,17.80,0,293.66,297.57,0.0,0.0,0.000,1375073.6,1375073.6,9357,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047030,693575.00
07/25/2019 05:30,2,0.000,ALERT,212.61,298.17,60.043,1564047004,"201051344000594","174011545737251",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,1385011.2,1385011.2,9358,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047032,693576.00
07/25/2019 05:30,2,0.000,ALERT,212.83,297.26,60.043,1564047004,"201051344000469","174011545737251",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,1365222.4,1365222.4,9367,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047034,693577.00
07/25/2019 05:30,2,0.000,ALERT,213.29,296.66,60.054,1564047004,"201051344000585","174011545737251",0.00,19.00,0,293.96,297.87,0.0,0.0,0.000,1390682.8,1390682.8,9352,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047035,693578.00
07/25/2019 05:30,2,0.000,ALERT,213.29,297.26,60.049,1564047004,"201051344000853","174011545737251",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,1387980.3,1387980.3,9364,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047037,693579.00
07/25/2019 05:30,2,0.000,ALERT,213.29,296.96,60.043,1564047004,"201051344001145","174011545737251",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,1389501.5,1389501.5,9383,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047039,693580.00
07/25/2019 05:30,2,0.000,ALERT,213.06,296.66,60.065,1564047004,"201051344000438","174011545737251",0.00,18.30,0,294.56,298.17,0.0,0.0,0.000,1382997.2,1382997.2,9357,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047041,693581.00
07/25/2019 05:30,2,0.000,ALERT,212.83,296.66,60.043,1564047004,"201051344001135","174011545737251",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,1370616.5,1370616.5,9350,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047043,693582.00
