ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2019 05:30,2,0.000,ALERT,212.83,297.87,60.038,1564047004,"201051344000983","174011545737251",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,1386207.3,1386207.3,9357,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047045,693583.00
07/25/2019 05:30,2,0.000,ALERT,213.06,296.06,60.043,1564047004,"201051344001203","174011545737251",0.00,18.30,0,294.56,299.67,0.0,0.0,0.000,1378688.1,1378688.1,9371,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564047047,693584.00
07/25/2019 05:30,2,0.000,ALERT,212.83,296.96,60.043,1564047004,"201051344001230","174011545737251",0.00,18.00,0,294.56,298.17,0.0,0.0,0.000,1373194.2,1373194.2,9394,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564047048,693585.00
07/25/2019 05:30,2,0.000,ALERT,212.61,296.36,60.043,1564047004,"201051344000646","174011545737251",0.00,19.00,0,293.66,297.57,0.0,0.0,0.000,1367187.2,1367187.2,9372,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564047050,693586.00
07/25/2019 05:30,2,0.000,ALERT,213.06,297.26,60.049,1564047004,"201051344000867","174011545737251",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,1363387.1,1363387.1,9363,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047052,693587.00
07/25/2019 05:30,2,0.000,ALERT,213.29,297.26,60.043,1564047004,"201051344000633","174011545737251",0.00,18.30,0,293.66,298.47,0.0,0.0,0.000,1360177.5,1360177.5,9373,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564047054,693588.00
07/25/2019 05:30,2,0.000,ALERT,212.61,296.96,60.043,1564047004,"201051344000955","174011545737251",0.00,19.00,0,294.56,297.87,0.0,0.0,0.000,1387915.7,1387915.7,9368,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564047056,693589.00
07/25/2019 05:30,2,0.000,ALERT,213.06,296.96,60.043,1564047004,"201051344000648","174011545737251",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,1373808.6,1373808.6,9355,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047057,693590.00
07/25/2019 05:30,2,0.000,ALERT,213.29,297.26,60.038,1564047004,"201051344000645","174011545737251",0.00,19.50,0,295.46,298.77,0.0,0.0,0.000,1379540.4,1379540.4,9360,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047059,693591.00
07/25/2019 05:30,2,0.000,ALERT,212.61,297.87,60.043,1564047004,"201051344000569","174011545737251",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,1396700.5,1396700.5,9358,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047061,693592.00
07/25/2019 05:30,2,0.000,ALERT,213.06,296.96,60.038,1564047004,"179051228000119","174011545737251",0.00,20.70,0,293.66,298.47,0.0,0.0,0.000,182716.8,182716.8,9446,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564047063,693593.00
07/25/2019 05:45,2,0.000,ALERT,212.16,296.66,60.043,1564047905,"201051344000579","174011545737251",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,1398113.9,1398113.9,9365,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047907,693594.00
07/25/2019 05:45,2,0.000,ALERT,212.38,295.76,60.054,1564047905,"201051344001025","174011545737251",0.00,18.70,0,293.66,298.47,0.0,0.0,0.000,1383278.5,1383278.5,9358,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047909,693595.00
07/25/2019 05:45,2,0.000,ALERT,212.61,296.36,60.043,1564047905,"201051344001093","174011545737251",0.00,19.50,0,293.96,297.57,0.0,0.0,0.000,1365051.2,1365051.2,9384,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047911,693596.00
07/25/2019 05:45,2,0.000,ALERT,212.16,296.36,60.043,1564047905,"201051344000458","174011545737251",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,1378733.2,1378733.2,9352,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047913,693597.00
07/25/2019 05:45,2,0.000,ALERT,212.61,296.96,60.059,1564047905,"201051344000890","174011545737251",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,1380319.5,1380319.5,9365,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564047915,693598.00
07/25/2019 05:45,2,0.000,ALERT,212.16,296.36,60.065,1564047905,"201051344000988","174011545737251",0.00,20.00,0,292.76,298.77,0.0,0.0,0.000,1048246.5,1048246.5,9366,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047917,693599.00
07/25/2019 05:45,2,0.000,ALERT,213.06,297.26,60.043,1564047905,"201051344000582","174011545737251",0.00,18.70,0,294.86,298.47,0.0,0.0,0.000,1357473.0,1357473.0,9353,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047918,693600.00
07/25/2019 05:45,2,0.000,ALERT,212.16,296.96,60.033,1564047905,"201051344000868","174011545737251",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,1365465.0,1365465.0,9353,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564047920,693601.00
07/25/2019 05:45,2,0.000,ALERT,212.61,296.96,60.038,1564047905,"201051344000576","174011545737251",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,1381541.1,1381541.1,9379,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047922,693602.00
07/25/2019 05:45,2,0.000,ALERT,212.16,296.06,60.043,1564047905,"201051344001158","174011545737251",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,1358994.1,1358994.1,9352,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564047924,693603.00
07/25/2019 05:45,2,0.000,ALERT,212.61,296.06,60.043,1564047905,"201051344000917","174011545737251",0.00,19.80,0,292.76,297.26,0.0,0.0,0.000,1374663.1,1374663.1,9381,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564047926,693604.00
07/25/2019 05:45,2,0.000,ALERT,212.83,296.06,60.043,1564047905,"201051344000417","174011545737251",0.00,19.00,0,293.36,297.26,0.0,0.0,0.000,1086179.5,1086179.5,9387,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047927,693605.00
07/25/2019 05:45,2,0.000,ALERT,212.83,296.36,60.065,1564047905,"201051344000685","174011545737251",0.00,19.30,0,293.96,297.87,0.0,0.0,0.000,1380657.8,1380657.8,9365,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047929,693606.00
07/25/2019 05:45,2,0.000,ALERT,212.61,295.76,60.033,1564047905,"201051344000651","174011545737251",0.00,18.30,0,293.96,297.57,0.0,0.0,0.000,1375073.6,1375073.6,9359,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047931,693607.00
07/25/2019 05:45,2,0.000,ALERT,212.16,297.26,60.049,1564047905,"201051344000594","174011545737251",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,1385011.2,1385011.2,9360,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047933,693608.00
07/25/2019 05:45,2,0.000,ALERT,212.38,296.36,60.033,1564047905,"201051344000469","174011545737251",0.00,19.50,0,293.96,298.77,0.0,0.0,0.000,1365222.4,1365222.4,9369,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047935,693609.00
07/25/2019 05:45,2,0.000,ALERT,212.83,296.36,60.033,1564047905,"201051344000585","174011545737251",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,1390682.8,1390682.8,9354,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047937,693610.00
07/25/2019 05:45,2,0.000,ALERT,212.83,296.36,60.033,1564047905,"201051344000853","174011545737251",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,1387980.3,1387980.3,9366,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564047938,693611.00
07/25/2019 05:45,2,0.000,ALERT,212.83,296.66,60.028,1564047905,"201051344001145","174011545737251",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,1389501.5,1389501.5,9385,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564047940,693612.00
07/25/2019 05:45,2,0.000,ALERT,212.61,296.36,60.022,1564047905,"201051344000438","174011545737251",0.00,19.00,0,294.56,298.17,0.0,0.0,0.000,1382997.2,1382997.2,9359,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047942,693613.00
07/25/2019 05:45,2,0.000,ALERT,212.16,296.36,60.022,1564047905,"201051344001135","174011545737251",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,1370616.5,1370616.5,9352,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047944,693614.00
07/25/2019 05:45,2,0.000,ALERT,212.16,296.96,60.022,1564047905,"201051344000983","174011545737251",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,1386207.3,1386207.3,9359,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047946,693615.00
07/25/2019 05:45,2,0.000,ALERT,212.61,296.06,60.028,1564047905,"201051344001203","174011545737251",0.00,19.00,0,294.26,299.67,0.0,0.0,0.000,1378688.1,1378688.1,9373,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047948,693616.00
07/25/2019 05:45,2,0.000,ALERT,212.61,296.66,60.038,1564047905,"201051344001230","174011545737251",0.00,18.70,0,294.26,298.17,0.0,0.0,0.000,1373194.2,1373194.2,9396,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047949,693617.00
07/25/2019 05:45,2,0.000,ALERT,212.16,296.06,60.028,1564047905,"201051344000646","174011545737251",0.00,19.50,0,293.36,297.57,0.0,0.0,0.000,1367187.2,1367187.2,9374,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564047951,693618.00
07/25/2019 05:45,2,0.000,ALERT,212.61,296.36,60.022,1564047905,"201051344000867","174011545737251",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,1363387.1,1363387.1,9365,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047953,693619.00
07/25/2019 05:45,2,0.000,ALERT,212.61,295.76,60.022,1564047905,"201051344000633","174011545737251",0.00,19.00,0,293.06,298.47,0.0,0.0,0.000,1360177.5,1360177.5,9375,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047955,693620.00
07/25/2019 05:45,2,0.000,ALERT,212.16,296.36,60.017,1564047905,"201051344000955","174011545737251",0.00,19.50,0,294.26,297.57,0.0,0.0,0.000,1387915.7,1387915.7,9370,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564047957,693621.00
07/25/2019 05:45,2,0.000,ALERT,212.61,295.76,60.017,1564047905,"201051344000648","174011545737251",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,1373808.6,1373808.6,9357,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047959,693622.00
07/25/2019 05:45,2,0.000,ALERT,212.61,296.06,60.017,1564047905,"201051344000645","174011545737251",0.00,20.00,0,294.86,299.07,0.0,0.0,0.000,1379540.4,1379540.4,9362,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047960,693623.00
07/25/2019 05:45,2,0.000,ALERT,212.16,296.96,60.033,1564047905,"201051344000569","174011545737251",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,1396700.5,1396700.5,9360,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564047962,693624.00
07/25/2019 05:45,2,0.000,ALERT,212.38,295.46,60.017,1564047905,"179051228000119","174011545737251",0.00,21.50,0,293.66,298.47,0.0,0.0,0.000,182716.8,182716.8,9448,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564047964,693625.00
07/25/2019 06:00,2,0.000,ALERT,211.70,296.06,60.033,1564048804,"201051344000579","174011545737251",0.00,20.30,0,295.16,298.47,0.0,0.0,0.000,1398113.9,1398113.9,9367,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564048806,693626.00
07/25/2019 06:00,2,0.000,ALERT,211.70,294.26,60.012,1564048804,"201051344001025","174011545737251",0.00,19.30,0,293.66,298.17,0.0,0.0,0.000,1383278.5,1383278.5,9360,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564048808,693627.00
07/25/2019 06:00,2,0.000,ALERT,212.16,295.16,60.006,1564048804,"201051344001093","174011545737251",0.00,20.00,0,293.96,297.26,0.0,0.0,0.000,1365051.2,1365051.2,9386,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564048809,693628.00
07/25/2019 06:00,2,0.000,ALERT,211.70,295.46,59.969,1564048804,"201051344000458","174011545737251",0.00,21.30,0,294.56,298.77,0.0,0.0,0.000,1378733.2,1378733.2,9354,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564048811,693629.00
07/25/2019 06:00,2,0.000,ALERT,211.93,295.46,60.001,1564048804,"201051344000890","174011545737251",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,1380319.5,1380319.5,9367,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564048813,693630.00
07/25/2019 06:00,2,0.000,ALERT,211.48,295.16,60.012,1564048804,"201051344000988","174011545737251",0.00,20.70,0,291.85,297.87,0.0,0.0,0.000,1048246.5,1048246.5,9368,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564048815,693631.00
07/25/2019 06:00,2,0.000,ALERT,212.38,296.06,60.006,1564048804,"201051344000582","174011545737251",0.00,19.30,0,294.86,298.17,0.0,0.0,0.000,1357473.0,1357473.0,9355,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564048817,693632.00
07/25/2019 06:00,2,0.000,ALERT,211.70,296.06,60.006,1564048804,"201051344000868","174011545737251",0.00,20.30,0,295.16,298.77,0.0,0.0,0.000,1365465.0,1365465.0,9355,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564048819,693633.00
07/25/2019 06:00,2,0.000,ALERT,212.16,295.76,60.001,1564048804,"201051344000576","174011545737251",0.00,20.00,0,294.56,298.17,0.0,0.0,0.000,1381541.1,1381541.1,9381,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564048820,693634.00
07/25/2019 06:00,2,0.000,ALERT,211.70,294.86,60.022,1564048804,"201051344001158","174011545737251",0.00,20.00,0,293.96,297.57,0.0,0.0,0.000,1358994.1,1358994.1,9354,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564048822,693635.00
07/25/2019 06:00,2,0.000,ALERT,212.16,294.86,60.001,1564048804,"201051344000917","174011545737251",0.00,20.30,0,292.76,296.96,0.0,0.0,0.000,1374663.1,1374663.1,9383,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564048824,693636.00
07/25/2019 06:00,2,0.000,ALERT,211.93,294.56,60.006,1564048804,"201051344000417","174011545737251",0.00,19.50,0,293.36,296.96,0.0,0.0,0.000,1086179.5,1086179.5,9389,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564048826,693637.00
07/25/2019 06:00,2,0.000,ALERT,212.38,295.16,60.001,1564048804,"201051344000685","174011545737251",0.00,19.50,0,293.96,297.26,0.0,0.0,0.000,1380657.8,1380657.8,9367,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564048828,693638.00
07/25/2019 06:00,2,0.000,ALERT,212.16,294.56,60.006,1564048804,"201051344000651","174011545737251",0.00,19.30,0,293.66,296.96,0.0,0.0,0.000,1375073.6,1375073.6,9361,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564048829,693639.00
07/25/2019 06:00,2,0.000,ALERT,211.70,296.06,59.996,1564048804,"201051344000594","174011545737251",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,1385011.2,1385011.2,9362,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564048831,693640.00
07/25/2019 06:00,2,0.000,ALERT,211.93,295.46,59.996,1564048804,"201051344000469","174011545737251",0.00,20.30,0,293.36,297.57,0.0,0.0,0.000,1365222.4,1365222.4,9371,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564048833,693641.00
07/25/2019 06:00,2,0.000,ALERT,212.16,295.46,59.975,1564048804,"201051344000585","174011545737251",0.00,20.30,0,293.36,297.57,0.0,0.0,0.000,1390682.8,1390682.8,9356,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564048835,693642.00
07/25/2019 06:00,2,0.000,ALERT,212.16,295.46,59.996,1564048804,"201051344000853","174011545737251",0.00,20.30,0,293.66,298.17,0.0,0.0,0.000,1387980.3,1387980.3,9368,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564048837,693643.00
07/25/2019 06:00,2,0.000,ALERT,212.38,295.76,59.948,1564048804,"201051344001145","174011545737251",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,1389501.5,1389501.5,9387,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564048839,693644.00
07/25/2019 06:00,2,0.000,ALERT,211.93,295.16,59.969,1564048804,"201051344000438","174011545737251",0.00,19.50,0,293.96,297.87,0.0,0.0,0.000,1382997.2,1382997.2,9361,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564048840,693645.00
07/25/2019 06:00,2,0.000,ALERT,211.70,295.16,59.980,1564048804,"201051344001135","174011545737251",0.00,19.80,0,293.96,297.87,0.0,0.0,0.000,1370616.5,1370616.5,9354,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564048842,693646.00
07/25/2019 06:00,2,0.000,ALERT,211.70,295.76,59.980,1564048804,"201051344000983","174011545737251",0.00,20.70,0,294.86,298.47,0.0,0.0,0.000,1386207.3,1386207.3,9361,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564048844,693647.00
07/25/2019 06:00,2,0.000,ALERT,212.16,295.16,59.985,1564048804,"201051344001203","174011545737251",0.00,19.50,0,293.96,299.07,0.0,0.0,0.000,1378688.1,1378688.1,9375,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564048846,693648.00
07/25/2019 06:00,2,0.000,ALERT,211.93,295.76,59.985,1564048804,"201051344001230","174011545737251",0.00,19.30,0,294.26,297.87,0.0,0.0,0.000,1373194.2,1373194.2,9398,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564048848,693649.00
07/25/2019 06:00,2,0.000,ALERT,211.48,294.86,59.975,1564048804,"201051344000646","174011545737251",0.00,20.00,0,293.06,297.26,0.0,0.0,0.000,1367187.2,1367187.2,9376,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564048850,693650.00
07/25/2019 06:00,2,0.000,ALERT,211.93,295.16,60.006,1564048804,"201051344000867","174011545737251",0.00,20.70,0,294.26,298.47,0.0,0.0,0.000,1363387.1,1363387.1,9367,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564048852,693651.00
07/25/2019 06:00,2,0.000,ALERT,212.38,295.16,59.980,1564048804,"201051344000633","174011545737251",0.00,19.50,0,292.46,297.26,0.0,0.0,0.000,1360177.5,1360177.5,9377,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564048853,693652.00
07/25/2019 06:00,2,0.000,ALERT,211.70,295.46,59.975,1564048804,"201051344000955","174011545737251",0.00,20.00,0,293.96,297.26,0.0,0.0,0.000,1387915.7,1387915.7,9372,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564048855,693653.00
07/25/2019 06:00,2,0.000,ALERT,211.93,294.86,59.980,1564048804,"201051344000648","174011545737251",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,1373808.6,1373808.6,9359,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564048857,693654.00
07/25/2019 06:00,2,0.000,ALERT,212.16,295.46,59.980,1564048804,"201051344000645","174011545737251",0.00,20.70,0,294.26,297.87,0.0,0.0,0.000,1379540.4,1379540.4,9364,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564048859,693655.00
07/25/2019 06:00,2,0.000,ALERT,211.70,295.76,59.975,1564048804,"201051344000569","174011545737251",0.00,20.70,0,294.86,298.47,0.0,0.0,0.000,1396700.5,1396700.5,9362,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564048861,693656.00
07/25/2019 06:00,2,0.000,ALERT,211.70,294.26,59.985,1564048804,"179051228000119","174011545737251",0.00,22.00,0,292.46,297.26,0.0,0.0,0.000,182716.8,182716.8,9450,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564048862,693657.00
07/25/2019 06:15,2,0.000,ALERT,211.70,296.06,60.022,1564049704,"201051344000579","174011545737251",0.00,21.00,0,293.96,309.59,0.0,0.0,0.000,1398113.9,1398113.9,9369,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564049706,693658.00
07/25/2019 06:15,2,0.000,ALERT,211.93,294.86,60.017,1564049704,"201051344001025","174011545737251",0.00,19.50,0,292.46,297.26,0.0,0.0,0.000,1383278.5,1383278.5,9362,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564049708,693659.00
07/25/2019 06:15,2,0.000,ALERT,212.16,295.46,60.017,1564049704,"201051344001093","174011545737251",0.00,20.70,0,292.76,296.36,0.0,0.0,0.000,1365051.2,1365051.2,9388,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564049710,693660.00
07/25/2019 06:15,2,0.000,ALERT,211.70,295.76,60.049,1564049704,"201051344000458","174011545737251",0.00,21.50,0,293.36,309.29,0.0,0.0,0.000,1378733.2,1378733.2,9356,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564049712,693661.00
07/25/2019 06:15,2,0.000,ALERT,211.93,295.76,60.017,1564049704,"201051344000890","174011545737251",0.00,19.80,0,293.36,297.57,0.0,0.0,0.000,1380319.5,1380319.5,9369,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564049713,693662.00
07/25/2019 06:15,2,0.000,ALERT,211.70,295.76,60.043,1564049704,"201051344000988","174011545737251",0.00,21.00,0,290.95,308.99,0.0,0.0,0.000,1048246.5,1048246.5,9370,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564049715,693663.00
07/25/2019 06:15,2,0.000,ALERT,212.61,296.36,60.022,1564049704,"201051344000582","174011545737251",0.00,19.80,0,293.66,297.26,0.0,0.0,0.000,1357473.0,1357473.0,9357,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564049717,693664.00
07/25/2019 06:15,2,0.000,ALERT,211.93,296.36,60.033,1564049704,"201051344000868","174011545737251",0.00,21.00,0,294.26,310.79,0.0,0.0,0.000,1365465.0,1365465.0,9357,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564049719,693665.00
07/25/2019 06:15,2,0.000,ALERT,212.16,296.06,60.028,1564049704,"201051344000576","174011545737251",0.00,20.70,0,293.36,309.89,0.0,0.0,0.000,1381541.1,1381541.1,9383,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564049721,693666.00
07/25/2019 06:15,2,0.000,ALERT,211.93,295.46,60.017,1564049704,"201051344001158","174011545737251",0.00,20.30,0,292.76,308.69,0.0,0.0,0.000,1358994.1,1358994.1,9356,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564049722,693667.00
07/25/2019 06:15,2,0.000,ALERT,211.93,294.56,60.017,1564049704,"201051344000917","174011545737251",0.00,21.00,0,291.55,296.06,0.0,0.0,0.000,1374663.1,1374663.1,9385,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564049724,693668.00
07/25/2019 06:15,2,0.000,ALERT,212.16,294.86,60.033,1564049704,"201051344000417","174011545737251",0.00,19.80,0,292.16,295.76,0.0,0.0,0.000,1086179.5,1086179.5,9391,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564049726,693669.00
07/25/2019 06:15,2,0.000,ALERT,212.38,295.76,60.028,1564049704,"201051344000685","174011545737251",0.00,20.00,0,292.46,296.66,0.0,0.0,0.000,1380657.8,1380657.8,9369,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564049728,693670.00
07/25/2019 06:15,2,0.000,ALERT,212.38,294.86,60.012,1564049704,"201051344000651","174011545737251",0.00,19.50,0,292.16,296.36,0.0,0.0,0.000,1375073.6,1375073.6,9363,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564049730,693671.00
07/25/2019 06:15,2,0.000,ALERT,211.70,296.66,60.001,1564049704,"201051344000594","174011545737251",0.00,20.00,0,293.06,311.39,0.0,0.0,0.000,1385011.2,1385011.2,9364,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564049731,693672.00
07/25/2019 06:15,2,0.000,ALERT,211.93,295.76,60.001,1564049704,"201051344000469","174011545737251",0.00,20.70,0,292.46,308.99,0.0,0.0,0.000,1365222.4,1365222.4,9373,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564049733,693673.00
07/25/2019 06:15,2,0.000,ALERT,212.16,295.46,60.022,1564049704,"201051344000585","174011545737251",0.00,20.70,0,292.46,296.66,0.0,0.0,0.000,1390682.8,1390682.8,9358,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564049735,693674.00
07/25/2019 06:15,2,0.000,ALERT,212.16,295.46,60.033,1564049704,"201051344000853","174011545737251",0.00,21.00,0,293.66,308.99,0.0,0.0,0.000,1387980.3,1387980.3,9370,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564049737,693675.00
07/25/2019 06:15,2,0.000,ALERT,212.38,295.76,60.033,1564049704,"201051344001145","174011545737251",0.00,19.80,0,293.06,297.57,0.0,0.0,0.000,1389501.5,1389501.5,9389,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564049739,693676.00
07/25/2019 06:15,2,0.000,ALERT,211.93,295.46,60.022,1564049704,"201051344000438","174011545737251",0.00,19.80,0,293.06,296.96,0.0,0.0,0.000,1382997.2,1382997.2,9363,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564049741,693677.00
07/25/2019 06:15,2,0.000,ALERT,211.48,295.16,60.017,1564049704,"201051344001135","174011545737251",0.00,20.30,0,292.76,297.26,0.0,0.0,0.000,1370616.5,1370616.5,9356,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564049743,693678.00
07/25/2019 06:15,2,0.000,ALERT,211.70,296.06,60.022,1564049704,"201051344000983","174011545737251",0.00,21.00,0,293.66,309.29,0.0,0.0,0.000,1386207.3,1386207.3,9363,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564049744,693679.00
07/25/2019 06:15,2,0.000,ALERT,211.93,295.16,60.022,1564049704,"201051344001203","174011545737251",0.00,19.80,0,292.76,298.47,0.0,0.0,0.000,1378688.1,1378688.1,9377,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564049746,693680.00
07/25/2019 06:15,2,0.000,ALERT,211.93,295.76,60.028,1564049704,"201051344001230","174011545737251",0.00,19.80,0,292.76,296.96,0.0,0.0,0.000,1373194.2,1373194.2,9400,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564049748,693681.00
07/25/2019 06:15,2,0.000,ALERT,211.48,295.16,60.017,1564049704,"201051344000646","174011545737251",0.00,20.30,0,291.85,296.36,0.0,0.0,0.000,1367187.2,1367187.2,9378,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564049750,693682.00
07/25/2019 06:15,2,0.000,ALERT,211.93,295.76,60.033,1564049704,"201051344000867","174011545737251",0.00,21.30,0,293.36,310.49,0.0,0.0,0.000,1363387.1,1363387.1,9369,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564049752,693683.00
07/25/2019 06:15,2,0.000,ALERT,212.38,295.16,60.038,1564049704,"201051344000633","174011545737251",0.00,20.00,0,291.55,310.19,0.0,0.0,0.000,1360177.5,1360177.5,9379,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564049754,693684.00
07/25/2019 06:15,2,0.000,ALERT,211.70,295.46,60.028,1564049704,"201051344000955","174011545737251",0.00,20.30,0,293.06,296.36,0.0,0.0,0.000,1387915.7,1387915.7,9374,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564049755,693685.00
07/25/2019 06:15,2,0.000,ALERT,211.93,295.16,60.033,1564049704,"201051344000648","174011545737251",0.00,20.30,0,292.76,309.29,0.0,0.0,0.000,1373808.6,1373808.6,9361,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564049757,693686.00
07/25/2019 06:15,2,0.000,ALERT,212.16,295.46,60.001,1564049704,"201051344000645","174011545737251",0.00,21.30,0,293.36,309.59,0.0,0.0,0.000,1379540.4,1379540.4,9366,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564049759,693687.00
07/25/2019 06:15,2,0.000,ALERT,211.93,296.36,60.065,1564049704,"201051344000569","174011545737251",0.00,21.00,0,293.66,309.89,0.0,0.0,0.000,1396700.5,1396700.5,9364,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564049761,693688.00
07/25/2019 06:15,2,0.000,ALERT,212.16,295.16,60.054,1564049704,"179051228000119","174011545737251",0.00,22.50,0,291.25,308.99,0.0,0.0,0.000,182716.8,182716.8,9452,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564049763,693689.00
07/25/2019 06:30,2,0.143,ALERT,211.48,296.66,60.017,1564050604,"201051344000579","174011545737251",14.95,21.00,0,294.56,298.17,2.2,0.2,0.000,1398113.9,1398113.9,9371,0,0,0,L,1122011218,1,120.42,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1564050606,693690.00
07/25/2019 06:30,2,0.104,ALERT,211.93,295.16,60.001,1564050604,"201051344001025","174011545737251",16.32,19.80,0,292.46,297.57,1.7,0.0,0.000,1383278.5,1383278.5,9364,0,0,0,L,1122011218,1,121.10,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1564050608,693691.00
07/25/2019 06:30,2,0.098,ALERT,212.16,295.76,60.017,1564050604,"201051344001093","174011545737251",27.47,21.00,0,293.06,296.66,2.7,0.7,0.000,1365051.2,1365051.2,9390,0,0,0,L,1122011218,1,121.33,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1564050609,693692.00
07/25/2019 06:30,2,0.104,ALERT,211.25,296.06,59.990,1564050604,"201051344000458","174011545737251",15.45,21.50,0,293.96,298.17,1.6,0.0,0.000,1378733.2,1378733.2,9358,0,0,0,L,1122011218,1,120.65,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1564050611,693693.00
07/25/2019 06:30,2,0.129,ALERT,211.93,296.06,60.022,1564050604,"201051344000890","174011545737251",16.24,20.00,0,293.36,297.87,2.1,0.1,0.000,1380319.5,1380319.5,9371,0,0,0,L,1122011218,1,121.55,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1564050613,693694.00
07/25/2019 06:30,2,0.082,ALERT,211.25,296.06,59.985,1564050604,"201051344000988","174011545737251",13.78,21.30,0,291.25,296.96,1.2,0.0,0.000,1048246.5,1048246.5,9372,0,0,0,L,1122011218,1,120.42,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1564050615,693695.00
07/25/2019 06:30,2,0.109,ALERT,212.38,296.36,60.022,1564050604,"201051344000582","174011545737251",15.53,20.00,0,293.96,297.57,1.7,0.0,0.000,1357473.0,1357473.0,9359,0,0,0,L,1122011218,1,121.55,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1564050617,693696.00
07/25/2019 06:30,2,0.119,ALERT,211.48,296.66,60.043,1564050604,"201051344000868","174011545737251",14.45,21.00,0,294.26,298.47,1.8,0.0,0.000,1365465.0,1365465.0,9359,0,0,0,L,1122011218,1,120.65,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1564050619,693697.00
07/25/2019 06:30,2,0.066,ALERT,211.93,296.36,60.054,1564050604,"201051344000576","174011545737251",27.37,21.00,0,293.66,297.26,1.9,0.0,0.000,1381541.1,1381541.1,9385,0,0,0,L,1122011218,1,120.88,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1564050620,693698.00
07/25/2019 06:30,2,0.107,ALERT,211.48,295.76,60.022,1564050604,"201051344001158","174011545737251",15.39,20.70,0,293.36,296.96,1.7,0.0,0.000,1358994.1,1358994.1,9358,0,0,0,L,1122011218,1,120.42,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1564050622,693699.00
07/25/2019 06:30,2,0.068,ALERT,212.16,295.16,60.033,1564050604,"201051344000917","174011545737251",27.65,21.00,0,291.25,296.36,1.9,0.0,0.000,1374663.1,1374663.1,9387,0,0,0,L,1122011218,1,121.33,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1564050624,693700.00
07/25/2019 06:30,2,0.145,ALERT,212.16,294.86,60.028,1564050604,"201051344000417","174011545737251",12.48,20.00,0,292.76,296.36,1.8,0.0,0.000,1086179.5,1086179.5,9393,0,0,0,L,1122011218,1,121.10,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1564050626,693701.00
07/25/2019 06:30,2,0.082,ALERT,212.38,295.76,60.022,1564050604,"201051344000685","174011545737251",14.91,20.30,0,293.06,296.96,1.2,0.0,0.000,1380657.8,1380657.8,9371,0,0,0,L,1122011218,1,122.01,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1564050628,693702.00
07/25/2019 06:30,2,0.111,ALERT,211.93,294.56,60.059,1564050604,"201051344000651","174011545737251",16.50,19.80,0,292.46,296.66,1.9,0.0,0.000,1375073.6,1375073.6,9365,0,0,0,L,1122011218,1,121.78,120.88,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1564050630,693703.00
07/25/2019 06:30,2,0.111,ALERT,211.25,296.66,60.070,1564050604,"201051344000594","174011545737251",16.60,20.30,0,293.36,297.87,1.9,0.0,0.000,1385011.2,1385011.2,9366,0,0,0,L,1122011218,1,120.65,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1564050631,693704.00
07/25/2019 06:30,2,0.127,ALERT,211.48,295.76,60.028,1564050604,"201051344000469","174011545737251",17.00,20.70,0,292.76,296.96,2.2,0.2,0.000,1365222.4,1365222.4,9375,0,0,0,L,1122011218,1,120.20,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1564050633,693705.00
07/25/2019 06:30,2,0.145,ALERT,212.16,295.76,60.022,1564050604,"201051344000585","174011545737251",16.44,21.00,0,292.46,296.96,2.4,0.4,0.000,1390682.8,1390682.8,9360,0,0,0,L,1122011218,1,120.88,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1564050635,693706.00
07/25/2019 06:30,2,0.102,ALERT,211.93,295.76,60.033,1564050604,"201051344000853","174011545737251",14.45,21.00,0,293.66,297.57,1.5,0.0,0.000,1387980.3,1387980.3,9372,0,0,0,L,1122011218,1,121.33,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1564050637,693707.00
07/25/2019 06:30,2,0.111,ALERT,212.38,296.06,60.028,1564050604,"201051344001145","174011545737251",13.98,20.00,0,293.66,297.87,1.6,0.0,0.000,1389501.5,1389501.5,9391,0,0,0,L,1122011218,1,121.33,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1564050639,693708.00
07/25/2019 06:30,2,0.123,ALERT,211.93,295.16,60.065,1564050604,"201051344000438","174011545737251",16.38,20.00,0,293.36,297.26,2.0,0.1,0.000,1382997.2,1382997.2,9365,0,0,0,L,1122011218,1,121.55,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1564050641,693709.00
07/25/2019 06:30,2,0.139,ALERT,211.70,295.46,60.033,1564050604,"201051344001135","174011545737251",17.45,20.70,0,293.06,297.57,2.5,0.5,0.000,1370616.5,1370616.5,9358,0,0,0,L,1122011218,1,121.33,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1564050642,693710.00
07/25/2019 06:30,2,0.139,ALERT,211.48,296.06,60.038,1564050604,"201051344000983","174011545737251",16.60,21.30,0,294.26,297.87,2.3,0.3,0.000,1386207.3,1386207.3,9365,0,0,0,L,1122011218,1,120.65,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1564050644,693711.00
07/25/2019 06:30,2,0.127,ALERT,211.93,295.16,60.028,1564050604,"201051344001203","174011545737251",16.24,20.00,0,293.06,298.77,2.1,0.1,0.000,1378688.1,1378688.1,9379,0,0,0,L,1122011218,1,121.78,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1564050646,693712.00
07/25/2019 06:30,2,0.080,ALERT,211.70,295.76,60.033,1564050604,"201051344001230","174011545737251",27.73,19.80,0,293.36,297.26,2.3,0.3,0.000,1373194.2,1373194.2,9402,0,0,0,L,1122011218,1,121.33,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1564050648,693713.00
07/25/2019 06:30,2,0.113,ALERT,211.70,295.46,60.033,1564050604,"201051344000646","174011545737251",16.82,20.30,0,292.46,296.66,1.9,0.0,0.000,1367187.2,1367187.2,9380,0,0,0,L,1122011218,1,121.55,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1564050650,693714.00
07/25/2019 06:30,2,0.123,ALERT,211.70,295.76,60.070,1564050604,"201051344000867","174011545737251",16.62,21.30,0,293.66,298.17,2.1,0.1,0.000,1363387.1,1363387.1,9371,0,0,0,L,1122011218,1,120.88,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1564050652,693715.00
07/25/2019 06:30,2,0.115,ALERT,212.16,295.46,60.028,1564050604,"201051344000633","174011545737251",16.30,20.30,0,291.85,296.96,1.9,0.0,0.000,1360177.5,1360177.5,9381,0,0,0,L,1122011218,1,121.10,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1564050653,693716.00
07/25/2019 06:30,2,0.135,ALERT,211.70,295.46,60.049,1564050604,"201051344000955","174011545737251",17.14,20.70,0,293.06,296.96,2.4,0.4,0.000,1387915.7,1387915.7,9376,0,0,0,L,1122011218,1,120.88,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1564050655,693717.00
07/25/2019 06:30,2,0.115,ALERT,211.70,295.16,60.038,1564050604,"201051344000648","174011545737251",16.96,20.30,0,293.36,297.57,2.0,0.0,0.000,1373808.6,1373808.6,9363,0,0,0,L,1122011218,1,120.42,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1564050657,693718.00
07/25/2019 06:30,2,0.096,ALERT,211.93,295.76,60.028,1564050604,"201051344000645","174011545737251",18.01,21.30,0,293.66,297.26,1.8,0.0,0.000,1379540.4,1379540.4,9368,0,0,0,L,1122011218,1,121.10,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1564050659,693719.00
07/25/2019 06:30,2,0.117,ALERT,211.48,296.36,60.033,1564050604,"201051344000569","174011545737251",17.41,21.30,0,294.56,298.17,2.1,0.1,0.000,1396700.5,1396700.5,9366,0,0,0,L,1122011218,1,120.20,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1564050661,693720.00
07/25/2019 06:30,2,0.117,ALERT,211.70,295.16,60.038,1564050604,"179051228000119","174011545737251",27.93,22.80,0,292.16,296.66,3.4,1.3,0.000,182716.8,182716.8,9454,0,0,0,L,46974696,1,120.65,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564050663,693721.00
07/25/2019 06:45,2,0.229,ACTIVE,211.25,332.13,60.033,1564051504,"201051344000579","174011545737251",25.64,22.00,0,294.86,346.26,6.0,3.8,0.009,1398114.4,1398114.4,9373,0,0,0,L,1122011218,1,120.42,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564051505,693722.00
07/25/2019 06:45,2,0.189,ACTIVE,211.70,332.13,60.059,1564051504,"201051344001025","174011545737251",24.85,21.00,0,293.06,347.16,4.8,2.7,0.004,1383278.9,1383278.9,9366,0,0,0,L,1122011218,1,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564051506,693723.00
07/25/2019 06:45,2,0.207,ALERT,211.93,333.03,60.033,1564051504,"201051344001093","174011545737251",24.99,21.80,0,293.36,345.66,5.3,3.2,0.004,1365051.6,1365051.6,9392,0,0,0,L,1122011218,1,121.33,121.10,0100,21,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1564051508,693724.00
07/25/2019 06:45,2,0.186,ACTIVE,211.03,331.53,60.038,1564051504,"201051344000458","174011545737251",25.52,22.30,0,293.96,343.25,4.8,2.7,0.004,1378733.6,1378733.6,9360,0,0,0,L,1122011218,1,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564051508,693725.00
07/25/2019 06:45,2,0.205,ACTIVE,211.70,332.13,60.038,1564051504,"201051344000890","174011545737251",25.29,21.30,0,293.96,343.25,5.3,3.2,0.004,1380319.9,1380319.9,9373,0,0,0,L,1122011218,1,121.55,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564051509,693726.00
