ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2019 06:45,2,0.096,ACTIVE_NO_POWER,211.03,295.76,60.043,1564051504,"201051344000988","174011545737251",19.18,21.50,0,291.55,297.57,1.9,0.0,0.000,1048246.5,1048246.5,9374,0,0,0,L,1122011218,1,120.20,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564051510,693727.00
07/25/2019 06:45,2,0.188,ACTIVE,212.16,333.03,60.038,1564051504,"201051344000582","174011545737251",25.05,21.00,0,294.26,344.76,4.8,2.7,0.004,1357473.4,1357473.4,9361,0,0,0,L,1122011218,1,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564051511,693728.00
07/25/2019 06:45,2,0.178,ACTIVE,211.25,332.73,60.033,1564051504,"201051344000868","174011545737251",27.00,21.80,0,294.56,341.75,4.9,2.8,0.009,1365465.4,1365465.4,9361,0,0,0,L,1122011218,1,120.42,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564051512,693729.00
07/25/2019 06:45,2,0.191,ACTIVE,211.70,333.93,60.043,1564051504,"201051344000576","174011545737251",24.13,21.50,0,293.66,347.16,4.7,2.6,0.004,1381541.4,1381541.4,9387,0,0,0,L,1122011218,1,120.65,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564051513,693730.00
07/25/2019 06:45,2,0.188,ACTIVE,211.03,332.13,60.038,1564051504,"201051344001158","174011545737251",24.91,21.30,0,293.66,345.36,4.7,2.6,0.004,1358994.4,1358994.4,9360,0,0,0,L,1122011218,1,120.20,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564051514,693731.00
07/25/2019 06:45,2,0.195,ALERT,211.93,333.33,60.065,1564051504,"201051344000917","174011545737251",24.45,22.00,0,292.16,345.36,4.8,2.7,0.004,1374663.4,1374663.4,9389,0,0,0,L,1122011218,1,121.10,121.33,0100,19,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1564051516,693732.00
07/25/2019 06:45,2,0.199,ACTIVE,211.93,295.16,60.033,1564051504,"201051344000417","174011545737251",17.91,20.70,0,292.76,296.36,3.6,1.5,0.000,1086179.7,1086179.7,9395,0,0,0,L,1122011218,1,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564051517,693733.00
07/25/2019 06:45,2,0.172,ACTIVE,212.16,333.33,60.033,1564051504,"201051344000685","174011545737251",24.65,21.30,0,293.36,344.76,4.3,2.2,0.004,1380658.0,1380658.0,9373,0,0,0,L,1122011218,1,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564051518,693734.00
07/25/2019 06:45,2,0.189,ACTIVE,211.93,332.73,60.033,1564051504,"201051344000651","174011545737251",24.77,20.70,0,292.76,345.36,4.8,2.7,0.004,1375074.0,1375074.0,9367,0,0,0,L,1122011218,1,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564051519,693735.00
07/25/2019 06:45,2,0.195,ACTIVE,211.03,332.43,60.033,1564051504,"201051344000594","174011545737251",25.07,21.30,0,293.66,346.26,5.0,2.9,0.004,1385011.5,1385011.5,9368,0,0,0,L,1122011218,1,120.42,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564051520,693736.00
07/25/2019 06:45,2,0.172,ACTIVE,211.25,332.73,60.028,1564051504,"201051344000469","174011545737251",27.55,21.30,0,293.06,341.15,4.8,2.7,0.009,1365222.8,1365222.8,9377,0,0,0,L,1122011218,1,119.97,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564051521,693737.00
07/25/2019 06:45,2,0.215,ACTIVE,212.16,333.93,60.038,1564051504,"201051344000585","174011545737251",26.18,21.80,0,293.06,344.45,5.7,3.6,0.009,1390683.3,1390683.3,9362,0,0,0,L,1122011218,1,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564051522,693738.00
07/25/2019 06:45,2,0.180,ACTIVE,211.70,333.93,60.033,1564051504,"201051344000853","174011545737251",25.52,21.80,0,293.96,346.26,4.7,2.6,0.004,1387980.6,1387980.6,9374,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564051523,693739.00
07/25/2019 06:45,2,0.184,ACTIVE,212.16,333.63,60.070,1564051504,"201051344001145","174011545737251",24.73,21.00,0,293.96,346.86,4.6,2.5,0.009,1389501.8,1389501.8,9393,0,0,0,L,1122011218,1,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564051524,693740.00
07/25/2019 06:45,2,0.201,ACTIVE,211.93,332.73,60.033,1564051504,"201051344000438","174011545737251",25.19,21.00,0,293.36,343.55,5.1,3.0,0.004,1382997.6,1382997.6,9367,0,0,0,L,1122011218,1,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564051525,693741.00
07/25/2019 06:45,2,0.191,ACTIVE,211.48,331.53,60.022,1564051504,"201051344001135","174011545737251",27.65,21.50,0,293.66,341.45,5.4,3.3,0.000,1370617.0,1370617.0,9360,0,0,0,L,1122011218,1,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564051526,693742.00
07/25/2019 06:45,2,0.215,ACTIVE,211.25,332.13,60.006,1564051504,"201051344000983","174011545737251",25.45,22.00,0,294.26,345.06,5.5,3.4,0.004,1386207.8,1386207.8,9367,0,0,0,L,1122011218,1,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564051526,693743.00
07/25/2019 06:45,2,0.174,ACTIVE,211.93,332.43,60.075,1564051504,"201051344001203","174011545737251",27.08,21.00,0,293.36,341.75,4.8,2.7,0.004,1378688.5,1378688.5,9381,0,0,0,L,1122011218,1,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564051527,693744.00
07/25/2019 06:45,2,0.201,ALERT,211.48,331.83,60.043,1564051504,"201051344001230","174011545737251",23.54,21.00,0,293.66,346.56,4.8,2.7,0.004,1373194.6,1373194.6,9404,0,0,0,L,1122011218,1,121.33,120.65,0100,18,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1564051529,693745.00
07/25/2019 06:45,2,0.197,ACTIVE,211.25,332.13,60.038,1564051504,"201051344000646","174011545737251",25.92,21.50,0,292.76,342.65,5.2,3.1,0.009,1367187.6,1367187.6,9382,0,0,0,L,1122011218,1,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564051530,693746.00
07/25/2019 06:45,2,0.195,ACTIVE,211.48,331.83,60.049,1564051504,"201051344000867","174011545737251",25.56,22.00,0,293.06,349.26,5.1,3.0,0.004,1363387.5,1363387.5,9373,0,0,0,L,1122011218,1,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564051531,693747.00
07/25/2019 06:45,2,0.201,ACTIVE,211.70,333.93,60.038,1564051504,"201051344000633","174011545737251",24.97,21.30,0,291.85,348.66,5.1,3.0,0.000,1360177.9,1360177.9,9383,0,0,0,L,1122011218,1,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564051532,693748.00
07/25/2019 06:45,2,0.217,ACTIVE,211.25,332.13,60.049,1564051504,"201051344000955","174011545737251",25.45,21.50,0,293.36,345.66,5.6,3.5,0.009,1387916.2,1387916.2,9378,0,0,0,L,1122011218,1,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564051533,693749.00
07/25/2019 06:45,2,0.195,ACTIVE,211.25,332.43,60.038,1564051504,"201051344000648","174011545737251",25.23,21.30,0,293.36,346.26,5.0,2.9,0.009,1373809.0,1373809.0,9365,0,0,0,L,1122011218,1,120.20,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564051534,693750.00
07/25/2019 06:45,2,0.170,ACTIVE,211.48,332.43,60.049,1564051504,"201051344000645","174011545737251",26.02,22.00,0,293.96,344.45,4.5,2.5,0.004,1379540.7,1379540.7,9370,0,0,0,L,1122011218,1,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564051535,693751.00
07/25/2019 06:45,2,0.188,ACTIVE,211.03,331.83,60.049,1564051504,"201051344000569","174011545737251",25.98,22.00,0,294.86,344.45,5.0,2.9,0.000,1396700.9,1396700.9,9368,0,0,0,L,1122011218,1,119.97,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564051536,693752.00
07/25/2019 06:45,2,0.209,ALERT,211.25,333.63,60.075,1564051504,"179051228000119","174011545737251",27.85,23.30,0,292.16,335.14,5.9,3.8,0.000,182717.5,182717.5,9456,0,0,0,L,46974696,1,120.65,122.01,0000,20,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1564051538,693753.00
07/25/2019 07:00,2,0.295,ALERT,211.03,332.43,60.059,1564052405,"201051344000579","174011545737251",27.89,22.80,0,294.56,337.24,8.4,6.2,0.027,1398115.7,1398115.7,9374,0,0,0,L,1122011218,1,120.42,120.88,0002,19,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564052407,693754.00
07/25/2019 07:00,2,0.262,ALERT,211.48,332.43,60.049,1564052405,"201051344001025","174011545737251",27.27,21.80,0,293.36,336.94,7.3,5.1,0.027,1383279.8,1383279.8,9367,0,0,0,L,1122011218,1,120.88,121.10,0002,19,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564052409,693755.00
07/25/2019 07:00,2,0.268,ACTIVE,211.70,333.63,60.028,1564052405,"201051344001093","174011545737251",27.77,22.50,0,293.36,336.94,7.5,5.4,0.022,1365052.7,1365052.7,9394,0,0,0,L,1122011218,1,121.10,120.88,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564052410,693756.00
07/25/2019 07:00,2,0.266,ALERT,210.80,331.83,60.033,1564052405,"201051344000458","174011545737251",26.66,23.00,0,294.26,336.64,7.2,5.1,0.031,1378734.5,1378734.5,9361,0,0,0,L,1122011218,1,120.42,121.10,0002,20,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564052411,693757.00
07/25/2019 07:00,2,0.285,ALERT,211.48,332.43,60.059,1564052405,"201051344000890","174011545737251",26.80,22.00,0,294.26,336.94,7.8,5.6,0.027,1380321.0,1380321.0,9374,0,0,0,L,1122011218,1,121.33,120.20,0002,21,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564052413,693758.00
07/25/2019 07:00,2,0.100,ACTIVE_NO_POWER,210.80,295.46,60.033,1564052405,"201051344000988","174011545737251",20.18,21.80,0,291.55,297.57,2.0,0.0,0.000,1048246.5,1048246.5,9375,0,0,0,L,1122011218,1,120.20,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564052414,693759.00
07/25/2019 07:00,2,0.260,ALERT,212.16,334.24,60.033,1564052405,"201051344000582","174011545737251",26.24,21.80,0,294.26,337.54,6.9,4.8,0.031,1357474.3,1357474.3,9362,0,0,0,L,1122011218,1,121.33,121.33,0002,20,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564052416,693760.00
07/25/2019 07:00,2,0.275,ALERT,211.03,332.73,60.043,1564052405,"201051344000868","174011545737251",26.94,22.30,0,294.26,336.94,7.5,5.4,0.027,1365466.4,1365466.4,9362,0,0,0,L,1122011218,1,120.20,121.55,0002,20,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564052418,693761.00
07/25/2019 07:00,2,0.258,ALERT,211.48,333.93,60.012,1564052405,"201051344000576","174011545737251",26.92,22.30,0,293.66,337.54,7.1,4.9,0.027,1381542.3,1381542.3,9388,0,0,0,L,1122011218,1,120.65,121.10,0002,19,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564052420,693762.00
07/25/2019 07:00,2,0.262,ALERT,211.03,332.73,60.028,1564052405,"201051344001158","174011545737251",27.14,22.00,0,292.76,336.34,7.2,5.0,0.027,1358995.3,1358995.3,9361,0,0,0,L,1122011218,1,120.20,121.10,0002,21,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564052421,693763.00
07/25/2019 07:00,2,0.256,ACTIVE,211.70,333.93,60.033,1564052405,"201051344000917","174011545737251",27.17,22.80,0,292.16,336.94,7.0,4.9,0.027,1374664.3,1374664.3,9391,0,0,0,L,1122011218,1,121.10,121.33,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564052422,693764.00
07/25/2019 07:00,2,0.295,ACTIVE,211.93,333.63,60.033,1564052405,"201051344000417","174011545737251",17.87,21.80,0,293.36,346.86,5.3,3.2,0.013,1086180.3,1086180.3,9396,0,0,0,L,1122011218,1,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564052423,693765.00
07/25/2019 07:00,2,0.236,ALERT,212.16,333.93,60.028,1564052405,"201051344000685","174011545737251",27.00,22.30,0,293.36,337.54,6.5,4.4,0.027,1380658.9,1380658.9,9374,0,0,0,L,1122011218,1,122.01,120.88,0002,19,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564052425,693766.00
07/25/2019 07:00,2,0.256,ALERT,211.93,333.63,60.033,1564052405,"201051344000651","174011545737251",27.12,21.50,0,293.06,337.24,7.0,4.9,0.027,1375074.9,1375074.9,9368,0,0,0,L,1122011218,1,121.78,120.65,0002,19,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564052427,693767.00
07/25/2019 07:00,2,0.266,ALERT,210.80,333.03,60.022,1564052405,"201051344000594","174011545737251",27.23,22.30,0,293.36,336.94,7.4,5.2,0.031,1385012.5,1385012.5,9369,0,0,0,L,1122011218,1,120.42,120.88,0002,19,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564052429,693768.00
07/25/2019 07:00,2,0.277,ALERT,211.03,333.03,60.033,1564052405,"201051344000469","174011545737251",26.66,22.00,0,292.46,336.64,7.5,5.3,0.035,1365223.8,1365223.8,9378,0,0,0,L,1122011218,1,119.97,121.55,0002,19,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564052431,693769.00
07/25/2019 07:00,2,0.299,ALERT,211.70,334.24,60.028,1564052405,"201051344000585","174011545737251",27.06,22.50,0,293.06,337.54,8.2,6.0,0.031,1390684.5,1390684.5,9363,0,0,0,L,1122011218,1,120.88,121.33,0002,19,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564052432,693770.00
07/25/2019 07:00,2,0.262,ALERT,211.25,333.33,60.038,1564052405,"201051344000853","174011545737251",27.51,22.50,0,293.66,338.74,7.3,5.2,0.031,1387981.5,1387981.5,9375,0,0,0,L,1122011218,1,120.42,121.55,0002,22,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564052434,693771.00
07/25/2019 07:00,2,0.254,ALERT,211.70,333.93,60.022,1564052405,"201051344001145","174011545737251",26.88,21.80,0,293.96,337.54,7.0,4.8,0.027,1389502.7,1389502.7,9394,0,0,0,L,1122011218,1,121.10,120.88,0002,21,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564052436,693772.00
07/25/2019 07:00,2,0.273,ALERT,211.70,333.33,60.033,1564052405,"201051344000438","174011545737251",27.23,22.00,0,293.66,336.94,7.5,5.4,0.027,1382998.6,1382998.6,9368,0,0,0,L,1122011218,1,121.55,121.10,0002,21,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564052438,693773.00
07/25/2019 07:00,2,0.295,ALERT,211.25,332.43,60.022,1564052405,"201051344001135","174011545737251",26.94,22.30,0,293.66,336.64,8.1,5.9,0.027,1370618.2,1370618.2,9361,0,0,0,L,1122011218,1,121.10,120.65,0002,21,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564052440,693774.00
07/25/2019 07:00,2,0.283,ALERT,210.80,331.83,60.001,1564052405,"201051344000983","174011545737251",27.79,22.80,0,293.66,336.94,8.0,5.8,0.031,1386209.0,1386209.0,9368,0,0,0,L,1122011218,1,120.20,121.10,0002,22,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564052442,693775.00
07/25/2019 07:00,2,0.264,ALERT,211.48,333.03,60.033,1564052405,"201051344001203","174011545737251",27.79,22.00,0,293.66,337.84,7.5,5.3,0.027,1378689.5,1378689.5,9382,0,0,0,L,1122011218,1,121.55,120.65,0002,19,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564052444,693776.00
07/25/2019 07:00,2,0.268,ACTIVE,211.48,332.43,60.028,1564052405,"201051344001230","174011545737251",26.60,21.80,0,293.36,336.04,7.3,5.1,0.027,1373195.6,1373195.6,9406,0,0,0,L,1122011218,1,121.33,120.65,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564052444,693777.00
07/25/2019 07:00,2,0.275,ALERT,211.25,333.03,60.017,1564052405,"201051344000646","174011545737251",26.98,22.30,0,292.46,336.94,7.5,5.3,0.027,1367188.7,1367188.7,9383,0,0,0,L,1122011218,1,121.10,120.65,0002,19,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564052446,693778.00
07/25/2019 07:00,2,0.271,ALERT,211.03,332.13,60.028,1564052405,"201051344000867","174011545737251",27.37,23.00,0,293.66,336.94,7.6,5.4,0.027,1363388.5,1363388.5,9374,0,0,0,L,1122011218,1,120.42,121.10,0002,20,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564052448,693779.00
07/25/2019 07:00,2,0.271,ALERT,211.25,333.63,60.001,1564052405,"201051344000633","174011545737251",27.31,22.30,0,291.25,338.14,7.5,5.3,0.031,1360179.0,1360179.0,9384,0,0,0,L,1122011218,1,120.65,121.55,0002,22,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564052450,693780.00
07/25/2019 07:00,2,0.291,ALERT,211.25,333.03,60.028,1564052405,"201051344000955","174011545737251",27.02,22.30,0,292.76,336.34,8.0,5.8,0.031,1387917.4,1387917.4,9379,0,0,0,L,1122011218,1,120.65,120.88,0002,20,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564052452,693781.00
07/25/2019 07:00,2,0.271,ALERT,211.25,332.73,60.028,1564052405,"201051344000648","174011545737251",26.78,22.00,0,293.36,336.94,7.4,5.2,0.027,1373810.0,1373810.0,9366,0,0,0,L,1122011218,1,119.97,121.55,0002,19,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564052454,693782.00
07/25/2019 07:00,2,0.258,ALERT,211.25,332.73,60.065,1564052405,"201051344000645","174011545737251",26.50,22.80,0,293.06,336.94,7.0,4.8,0.031,1379541.6,1379541.6,9371,0,0,0,L,1122011218,1,120.65,121.55,0002,20,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564052455,693783.00
07/25/2019 07:00,2,0.273,ALERT,210.80,332.43,60.028,1564052405,"201051344000569","174011545737251",26.90,22.80,0,294.26,336.64,7.5,5.3,0.031,1396701.9,1396701.9,9369,0,0,0,L,1122011218,1,119.75,121.55,0002,20,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564052457,693784.00
07/25/2019 07:00,2,0.312,ACTIVE,211.03,335.74,60.028,1564052405,"179051228000119","174011545737251",27.33,24.50,0,291.55,339.95,8.7,6.5,0.027,182717.9,182717.9,9458,0,0,0,L,46974696,1,120.20,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564052458,693785.00
07/25/2019 07:15,2,0.398,ACTIVE,210.80,333.63,60.028,1564053304,"201051344000579","174011545737251",27.00,23.30,0,327.02,338.14,10.9,8.6,0.053,1398117.5,1398117.5,9376,0,0,0,L,1122011218,1,120.20,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564053305,693786.00
07/25/2019 07:15,2,0.348,ACTIVE,211.25,332.73,60.043,1564053304,"201051344001025","174011545737251",27.67,22.50,0,327.92,339.04,9.8,7.5,0.049,1383281.4,1383281.4,9369,0,0,0,L,1122011218,1,120.65,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564053306,693787.00
07/25/2019 07:15,2,0.338,ACTIVE,211.25,333.93,60.001,1564053304,"201051344001093","174011545737251",28.37,23.00,0,327.92,338.44,9.8,7.5,0.040,1365054.3,1365054.3,9395,0,0,0,L,1122011218,1,120.88,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564053307,693788.00
07/25/2019 07:15,2,0.359,ACTIVE,210.80,333.63,60.033,1564053304,"201051344000458","174011545737251",26.96,23.50,0,326.72,338.44,9.9,7.6,0.053,1378736.1,1378736.1,9363,0,0,0,L,1122011218,1,120.42,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564053308,693789.00
07/25/2019 07:15,2,0.361,ACTIVE,211.25,332.73,60.038,1564053304,"201051344000890","174011545737251",27.59,23.00,0,326.72,339.04,10.1,7.9,0.044,1380322.7,1380322.7,9376,0,0,0,L,1122011218,1,121.10,120.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564053309,693790.00
07/25/2019 07:15,2,0.102,ACTIVE,210.80,296.06,60.028,1564053304,"201051344000988","174011545737251",20.63,22.00,0,291.25,306.58,2.1,0.2,0.000,1048246.5,1048246.5,9376,0,0,0,L,1122011218,1,119.97,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564053310,693791.00
07/25/2019 07:15,2,0.340,ACTIVE,211.70,333.93,60.033,1564053304,"201051344000582","174011545737251",26.86,22.50,0,327.32,338.74,9.3,7.0,0.049,1357475.8,1357475.8,9364,0,0,0,L,1122011218,1,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564053311,693792.00
07/25/2019 07:15,2,0.365,ACTIVE,210.80,333.63,60.028,1564053304,"201051344000868","174011545737251",27.17,22.80,0,326.72,338.14,10.1,7.8,0.053,1365468.1,1365468.1,9364,0,0,0,L,1122011218,1,120.20,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564053312,693793.00
07/25/2019 07:15,2,0.346,ACTIVE,211.25,334.54,60.049,1564053304,"201051344000576","174011545737251",26.98,22.80,0,327.32,339.04,9.5,7.2,0.049,1381543.8,1381543.8,9390,0,0,0,L,1122011218,1,120.42,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564053313,693794.00
07/25/2019 07:15,2,0.352,ACTIVE,210.80,333.63,60.038,1564053304,"201051344001158","174011545737251",27.14,22.50,0,326.42,339.04,9.7,7.4,0.053,1358996.9,1358996.9,9363,0,0,0,L,1122011218,1,120.20,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564053314,693795.00
07/25/2019 07:15,2,0.332,ACTIVE,211.25,334.24,60.006,1564053304,"201051344000917","174011545737251",27.47,23.50,0,325.82,338.74,9.3,7.0,0.040,1374665.8,1374665.8,9392,0,0,0,L,1122011218,1,120.88,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564053315,693796.00
07/25/2019 07:15,2,0.367,ACTIVE,211.48,333.03,60.033,1564053304,"201051344000417","174011545737251",18.19,22.50,0,318.91,345.36,6.8,4.6,0.031,1086181.2,1086181.2,9397,0,0,0,L,1122011218,1,120.88,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564053316,693797.00
07/25/2019 07:15,2,0.320,ACTIVE,211.48,334.24,60.033,1564053304,"201051344000685","174011545737251",27.41,22.80,0,326.72,340.25,8.9,6.7,0.049,1380660.2,1380660.2,9376,0,0,0,L,1122011218,1,121.78,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564053317,693798.00
07/25/2019 07:15,2,0.346,ACTIVE,211.48,334.24,60.038,1564053304,"201051344000651","174011545737251",26.86,22.30,0,328.52,339.34,9.4,7.2,0.044,1375076.4,1375076.4,9370,0,0,0,L,1122011218,1,121.55,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564053318,693799.00
07/25/2019 07:15,2,0.354,ACTIVE,210.57,333.33,60.033,1564053304,"201051344000594","174011545737251",27.21,23.00,0,325.82,337.84,9.8,7.6,0.057,1385014.1,1385014.1,9371,0,0,0,L,1122011218,1,120.20,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564053318,693800.00
07/25/2019 07:15,2,0.348,ACTIVE,211.03,333.63,60.033,1564053304,"201051344000469","174011545737251",28.07,22.30,0,326.12,339.34,9.9,7.6,0.057,1365225.4,1365225.4,9380,0,0,0,L,1122011218,1,119.97,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564053319,693801.00
07/25/2019 07:15,2,0.381,ACTIVE,211.48,334.54,60.017,1564053304,"201051344000585","174011545737251",27.71,23.30,0,327.92,339.34,10.8,8.5,0.053,1390686.3,1390686.3,9365,0,0,0,L,1122011218,1,120.65,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564053320,693802.00
07/25/2019 07:15,2,0.354,ACTIVE,211.48,334.84,60.038,1564053304,"201051344000853","174011545737251",27.23,23.00,0,327.92,339.65,9.8,7.5,0.049,1387983.1,1387983.1,9377,0,0,0,L,1122011218,1,120.88,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564053321,693803.00
07/25/2019 07:15,2,0.332,ACTIVE,211.48,333.93,60.028,1564053304,"201051344001145","174011545737251",27.49,22.50,0,328.52,339.95,9.3,7.0,0.040,1389504.2,1389504.2,9396,0,0,0,L,1122011218,1,121.10,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564053322,693804.00
07/25/2019 07:15,2,0.354,ACTIVE,211.25,333.33,60.038,1564053304,"201051344000438","174011545737251",27.57,22.80,0,327.92,338.74,9.9,7.6,0.040,1383000.2,1383000.2,9370,0,0,0,L,1122011218,1,121.10,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564053323,693805.00
07/25/2019 07:15,2,0.383,ACTIVE,211.03,333.03,60.028,1564053304,"201051344001135","174011545737251",27.27,22.80,0,327.02,338.44,10.6,8.3,0.053,1370619.9,1370619.9,9363,0,0,0,L,1122011218,1,120.88,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564053324,693806.00
07/25/2019 07:15,2,0.379,ACTIVE,210.80,332.73,60.038,1564053304,"201051344000983","174011545737251",27.19,23.30,0,326.42,338.74,10.5,8.2,0.053,1386210.7,1386210.7,9370,0,0,0,L,1122011218,1,120.42,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564053325,693807.00
07/25/2019 07:15,2,0.361,ACTIVE,211.48,333.03,60.038,1564053304,"201051344001203","174011545737251",27.02,22.80,0,327.32,339.65,9.9,7.6,0.049,1378691.1,1378691.1,9384,0,0,0,L,1122011218,1,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564053326,693808.00
07/25/2019 07:15,2,0.344,ACTIVE,211.25,332.73,60.038,1564053304,"201051344001230","174011545737251",26.94,22.50,0,326.42,337.24,9.4,7.2,0.053,1373197.1,1373197.1,9407,0,0,0,L,1122011218,1,121.10,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564053327,693809.00
07/25/2019 07:15,2,0.354,ACTIVE,210.80,333.33,60.033,1564053304,"201051344000646","174011545737251",27.51,23.00,0,326.42,338.44,9.9,7.6,0.049,1367190.3,1367190.3,9385,0,0,0,L,1122011218,1,121.10,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564053328,693810.00
07/25/2019 07:15,2,0.363,ACTIVE,211.25,332.73,60.033,1564053304,"201051344000867","174011545737251",27.57,23.30,0,327.02,338.44,10.2,7.9,0.044,1363390.1,1363390.1,9376,0,0,0,L,1122011218,1,120.65,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564053329,693811.00
07/25/2019 07:15,2,0.354,ACTIVE,211.25,335.74,60.038,1564053304,"201051344000633","174011545737251",27.67,22.80,0,327.02,340.85,9.9,7.6,0.053,1360180.5,1360180.5,9386,0,0,0,L,1122011218,1,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564053330,693812.00
07/25/2019 07:15,2,0.373,ACTIVE,210.80,333.33,60.033,1564053304,"201051344000955","174011545737251",27.69,23.00,0,326.72,338.74,10.5,8.2,0.053,1387919.1,1387919.1,9381,0,0,0,L,1122011218,1,120.42,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564053330,693813.00
07/25/2019 07:15,2,0.355,ACTIVE,211.03,333.63,59.996,1564053304,"201051344000648","174011545737251",27.43,22.50,0,327.92,338.74,9.9,7.6,0.049,1373811.6,1373811.6,9368,0,0,0,L,1122011218,1,119.97,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564053331,693814.00
07/25/2019 07:15,2,0.350,ACTIVE,211.25,334.24,60.028,1564053304,"201051344000645","174011545737251",26.84,23.30,0,327.02,339.04,9.5,7.3,0.049,1379543.1,1379543.1,9373,0,0,0,L,1122011218,1,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564053332,693815.00
07/25/2019 07:15,2,0.363,ACTIVE,211.03,333.63,60.038,1564053304,"201051344000569","174011545737251",27.02,23.30,0,327.32,338.44,9.9,7.7,0.053,1396703.5,1396703.5,9371,0,0,0,L,1122011218,1,119.97,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564053333,693816.00
07/25/2019 07:15,2,0.410,ACTIVE,211.03,337.24,60.028,1564053304,"179051228000119","174011545737251",26.82,25.00,0,327.62,342.35,11.2,8.8,0.053,182719.8,182719.8,9459,0,0,0,L,46974696,1,120.42,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564053334,693817.00
07/25/2019 07:30,2,0.465,ACTIVE,211.70,334.54,60.001,1564054205,"201051344000579","174011545737251",28.59,24.00,0,327.92,341.15,13.5,11.1,0.075,1398119.9,1398119.9,9377,0,0,0,L,1122011218,1,120.42,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564054206,693818.00
07/25/2019 07:30,2,0.439,ACTIVE,211.93,333.63,60.006,1564054205,"201051344001025","174011545737251",27.67,23.00,0,326.42,340.55,12.3,10.0,0.075,1383283.5,1383283.5,9370,0,0,0,L,1122011218,1,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564054207,693819.00
07/25/2019 07:30,2,0.426,ACTIVE,212.16,335.74,60.006,1564054205,"201051344001093","174011545737251",28.17,23.80,0,327.02,340.85,12.2,9.9,0.066,1365056.4,1365056.4,9396,0,0,0,L,1122011218,1,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564054208,693820.00
07/25/2019 07:30,2,0.422,ACTIVE,211.70,333.93,60.001,1564054205,"201051344000458","174011545737251",28.59,24.00,0,327.02,340.55,12.2,9.9,0.071,1378738.3,1378738.3,9364,0,0,0,L,1122011218,1,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564054209,693821.00
07/25/2019 07:30,2,0.445,ACTIVE,211.93,334.24,60.006,1564054205,"201051344000890","174011545737251",27.93,23.50,0,326.72,340.25,12.6,10.3,0.071,1380324.9,1380324.9,9377,0,0,0,L,1122011218,1,121.55,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564054210,693822.00
07/25/2019 07:30,2,0.104,ACTIVE,211.48,296.66,60.001,1564054205,"201051344000988","174011545737251",20.93,22.50,0,291.55,297.87,2.2,0.2,0.000,1048246.6,1048246.6,9377,0,0,0,L,1122011218,1,120.42,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564054211,693823.00
07/25/2019 07:30,2,0.424,ACTIVE,212.38,335.14,59.969,1564054205,"201051344000582","174011545737251",27.29,23.00,0,327.02,340.85,11.8,9.4,0.075,1357477.8,1357477.8,9365,0,0,0,L,1122011218,1,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564054212,693824.00
07/25/2019 07:30,2,0.449,ACTIVE,211.48,334.84,59.996,1564054205,"201051344000868","174011545737251",27.85,23.00,0,327.02,340.55,12.7,10.3,0.075,1365470.3,1365470.3,9365,0,0,0,L,1122011218,1,120.42,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564054213,693825.00
07/25/2019 07:30,2,0.432,ACTIVE,212.16,336.04,60.001,1564054205,"201051344000576","174011545737251",27.49,23.30,0,327.32,341.15,12.0,9.7,0.075,1381545.9,1381545.9,9391,0,0,0,L,1122011218,1,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564054214,693826.00
07/25/2019 07:30,2,0.434,ACTIVE,211.48,334.54,60.006,1564054205,"201051344001158","174011545737251",27.71,23.30,0,326.42,340.85,12.2,9.9,0.075,1358999.0,1358999.0,9364,0,0,0,L,1122011218,1,120.42,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564054215,693827.00
07/25/2019 07:30,2,0.418,ACTIVE,212.16,334.84,59.996,1564054205,"201051344000917","174011545737251",27.45,24.00,0,326.72,340.55,11.7,9.4,0.071,1374667.8,1374667.8,9393,0,0,0,L,1122011218,1,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564054216,693828.00
07/25/2019 07:30,2,0.455,ACTIVE,212.16,333.93,59.996,1564054205,"201051344000417","174011545737251",17.89,23.30,0,327.02,338.44,8.3,6.1,0.044,1086182.6,1086182.6,9398,0,0,0,L,1122011218,1,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564054217,693829.00
07/25/2019 07:30,2,0.426,ACTIVE,212.38,334.84,60.001,1564054205,"201051344000685","174011545737251",26.10,23.50,0,327.62,341.45,11.3,8.9,0.066,1380662.1,1380662.1,9377,0,0,0,L,1122011218,1,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564054218,693830.00
07/25/2019 07:30,2,0.436,ACTIVE,212.16,335.44,60.006,1564054205,"201051344000651","174011545737251",27.39,22.80,0,326.42,341.15,12.1,9.8,0.071,1375078.5,1375078.5,9371,0,0,0,L,1122011218,1,122.01,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564054219,693831.00
07/25/2019 07:30,2,0.449,ACTIVE,211.48,334.54,59.996,1564054205,"201051344000594","174011545737251",27.37,23.80,0,325.52,339.95,12.5,10.1,0.075,1385016.3,1385016.3,9372,0,0,0,L,1122011218,1,120.65,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564054219,693832.00
07/25/2019 07:30,2,0.455,ACTIVE,211.70,334.84,60.033,1564054205,"201051344000469","174011545737251",27.08,22.80,0,325.82,341.15,12.5,10.1,0.080,1365227.6,1365227.6,9381,0,0,0,L,1122011218,1,120.20,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564054220,693833.00
07/25/2019 07:30,2,0.475,ACTIVE,212.16,335.74,60.001,1564054205,"201051344000585","174011545737251",27.61,23.50,0,327.62,341.45,13.3,10.9,0.075,1390688.7,1390688.7,9366,0,0,0,L,1122011218,1,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564054221,693834.00
07/25/2019 07:30,2,0.438,ACTIVE,212.38,336.04,59.964,1564054205,"201051344000853","174011545737251",27.51,23.50,0,328.82,341.75,12.2,9.9,0.071,1387985.2,1387985.2,9378,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564054222,693835.00
07/25/2019 07:30,2,0.414,ACTIVE,212.16,334.84,60.001,1564054205,"201051344001145","174011545737251",27.87,23.00,0,328.82,340.85,11.7,9.4,0.071,1389506.2,1389506.2,9397,0,0,0,L,1122011218,1,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564054223,693836.00
07/25/2019 07:30,2,0.436,ACTIVE,212.16,334.84,60.001,1564054205,"201051344000438","174011545737251",28.19,23.50,0,327.32,341.15,12.5,10.1,0.071,1383002.4,1383002.4,9371,0,0,0,L,1122011218,1,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564054224,693837.00
07/25/2019 07:30,2,0.469,ACTIVE,211.70,333.63,59.975,1564054205,"201051344001135","174011545737251",27.61,23.30,0,326.72,339.95,13.2,10.8,0.075,1370622.2,1370622.2,9364,0,0,0,L,1122011218,1,121.33,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564054225,693838.00
07/25/2019 07:30,2,0.463,ACTIVE,211.70,334.24,59.996,1564054205,"201051344000983","174011545737251",27.85,23.50,0,327.32,339.95,13.1,10.7,0.075,1386213.0,1386213.0,9371,0,0,0,L,1122011218,1,120.65,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564054226,693839.00
07/25/2019 07:30,2,0.447,ACTIVE,212.16,333.63,60.022,1564054205,"201051344001203","174011545737251",27.67,23.30,0,326.72,341.45,12.6,10.2,0.066,1378693.3,1378693.3,9385,0,0,0,L,1122011218,1,122.01,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564054227,693840.00
07/25/2019 07:30,2,0.430,ACTIVE,211.70,333.63,60.001,1564054205,"201051344001230","174011545737251",27.37,23.00,0,325.52,339.04,12.0,9.6,0.071,1373199.1,1373199.1,9408,0,0,0,L,1122011218,1,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564054228,693841.00
07/25/2019 07:30,2,0.447,ACTIVE,211.48,334.24,60.043,1564054205,"201051344000646","174011545737251",27.49,23.50,0,326.42,339.95,12.5,10.1,0.066,1367192.5,1367192.5,9386,0,0,0,L,1122011218,1,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564054229,693842.00
07/25/2019 07:30,2,0.451,ACTIVE,211.93,334.24,60.001,1564054205,"201051344000867","174011545737251",27.79,23.80,0,327.32,339.95,12.7,10.4,0.071,1363392.4,1363392.4,9377,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564054230,693843.00
07/25/2019 07:30,2,0.451,ACTIVE,211.93,335.74,59.975,1564054205,"201051344000633","174011545737251",27.51,23.30,0,327.32,342.65,12.6,10.2,0.075,1360182.8,1360182.8,9387,0,0,0,L,1122011218,1,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564054231,693844.00
07/25/2019 07:30,2,0.469,ACTIVE,211.48,334.54,59.975,1564054205,"201051344000955","174011545737251",27.71,23.50,0,326.12,339.95,13.2,10.8,0.080,1387921.4,1387921.4,9382,0,0,0,L,1122011218,1,120.88,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564054232,693845.00
07/25/2019 07:30,2,0.447,ACTIVE,211.93,334.54,60.043,1564054205,"201051344000648","174011545737251",27.67,23.00,0,327.92,341.15,12.5,10.2,0.071,1373813.8,1373813.8,9369,0,0,0,L,1122011218,1,120.42,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564054232,693846.00
07/25/2019 07:30,2,0.459,ACTIVE,211.93,335.44,60.012,1564054205,"201051344000645","174011545737251",25.56,23.50,0,327.92,341.15,11.9,9.6,0.075,1379545.2,1379545.2,9374,0,0,0,L,1122011218,1,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564054233,693847.00
07/25/2019 07:30,2,0.451,ACTIVE,211.70,334.84,59.985,1564054205,"201051344000569","174011545737251",27.63,23.80,0,327.02,340.25,12.6,10.3,0.075,1396705.7,1396705.7,9372,0,0,0,L,1122011218,1,120.20,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564054234,693848.00
07/25/2019 07:30,2,0.477,ACTIVE,211.70,338.14,60.012,1564054205,"179051228000119","174011545737251",28.23,25.50,0,327.92,343.55,13.6,11.2,0.071,182722.2,182722.2,9460,0,0,0,L,46974696,1,120.65,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564054235,693849.00
07/25/2019 07:45,2,0.629,ACTIVE,211.70,335.74,59.990,1564055104,"201051344000579","174011545737251",27.95,24.80,0,328.22,344.76,17.9,15.3,0.119,1398123.2,1398123.2,9378,0,0,0,L,1122011218,1,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564055105,693850.00
07/25/2019 07:45,2,0.588,ACTIVE,212.16,337.24,60.001,1564055104,"201051344001025","174011545737251",28.47,23.80,0,327.92,345.06,17.0,14.5,0.110,1383286.5,1383286.5,9371,0,0,0,L,1122011218,1,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564055106,693851.00
07/25/2019 07:45,2,0.631,ACTIVE,212.38,338.44,60.012,1564055104,"201051344001093","174011545737251",28.07,24.30,0,327.62,345.36,18.0,15.4,0.110,1365059.6,1365059.6,9397,0,0,0,L,1122011218,1,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564055107,693852.00
07/25/2019 07:45,2,0.574,ACTIVE,211.25,334.84,60.012,1564055104,"201051344000458","174011545737251",27.65,24.80,0,327.32,343.85,16.1,13.6,0.110,1378741.2,1378741.2,9365,0,0,0,L,1122011218,1,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564055108,693853.00
07/25/2019 07:45,2,0.625,ACTIVE,212.16,336.34,60.022,1564055104,"201051344000890","174011545737251",28.01,24.50,0,327.02,345.06,17.7,15.2,0.119,1380328.0,1380328.0,9378,0,0,0,L,1122011218,1,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564055109,693854.00
07/25/2019 07:45,2,0.104,ACTIVE,211.25,296.06,60.012,1564055104,"201051344000988","174011545737251",21.25,23.00,0,292.16,298.47,2.2,0.2,0.000,1048246.6,1048246.6,9378,0,0,0,L,1122011218,1,120.42,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564055110,693855.00
07/25/2019 07:45,2,0.582,ACTIVE,212.61,336.64,60.017,1564055104,"201051344000582","174011545737251",27.43,23.80,0,327.62,344.76,16.2,13.8,0.115,1357480.6,1357480.6,9366,0,0,0,L,1122011218,1,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564055111,693856.00
07/25/2019 07:45,2,0.609,ACTIVE,211.03,335.44,59.996,1564055104,"201051344000868","174011545737251",27.87,23.80,0,327.62,344.15,17.2,14.7,0.119,1365473.3,1365473.3,9366,0,0,0,L,1122011218,1,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564055112,693857.00
07/25/2019 07:45,2,0.576,ACTIVE,211.70,336.64,60.022,1564055104,"201051344000576","174011545737251",27.55,23.50,0,328.22,344.15,16.1,13.6,0.115,1381548.8,1381548.8,9392,0,0,0,L,1122011218,1,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564055113,693858.00
07/25/2019 07:45,2,0.582,ACTIVE,211.25,335.74,60.017,1564055104,"201051344001158","174011545737251",28.09,24.00,0,327.02,344.45,16.6,14.1,0.119,1359001.9,1359001.9,9365,0,0,0,L,1122011218,1,120.42,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564055114,693859.00
07/25/2019 07:45,2,0.562,ACTIVE,212.16,337.54,60.012,1564055104,"201051344000917","174011545737251",28.15,24.80,0,325.22,344.76,16.1,13.6,0.110,1374670.7,1374670.7,9394,0,0,0,L,1122011218,1,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564055115,693860.00
07/25/2019 07:45,2,0.621,ACTIVE,212.38,336.04,60.017,1564055104,"201051344000417","174011545737251",18.19,24.00,0,327.92,341.15,11.5,9.1,0.075,1086184.4,1086184.4,9399,0,0,0,L,1122011218,1,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564055116,693861.00
07/25/2019 07:45,2,0.559,ACTIVE,212.38,337.84,60.012,1564055104,"201051344000685","174011545737251",27.99,24.30,0,327.92,344.45,15.9,13.4,0.119,1380664.9,1380664.9,9378,0,0,0,L,1122011218,1,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564055117,693862.00
07/25/2019 07:45,2,0.590,ACTIVE,212.38,337.54,60.017,1564055104,"201051344000651","174011545737251",27.75,23.50,0,327.92,344.76,16.6,14.1,0.115,1375081.4,1375081.4,9372,0,0,0,L,1122011218,1,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564055118,693863.00
07/25/2019 07:45,2,0.596,ACTIVE,210.80,335.44,60.012,1564055104,"201051344000594","174011545737251",27.83,24.50,0,326.72,342.95,16.8,14.3,0.119,1385019.3,1385019.3,9373,0,0,0,L,1122011218,1,120.65,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564055119,693864.00
07/25/2019 07:45,2,0.604,ACTIVE,211.48,335.74,59.985,1564055104,"201051344000469","174011545737251",27.95,23.30,0,326.72,344.76,17.1,14.6,0.119,1365230.6,1365230.6,9382,0,0,0,L,1122011218,1,120.42,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564055120,693865.00
07/25/2019 07:45,2,0.615,ACTIVE,212.61,337.54,60.022,1564055104,"201051344000585","174011545737251",27.99,24.50,0,327.62,345.06,17.5,14.9,0.110,1390691.8,1390691.8,9367,0,0,0,L,1122011218,1,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564055121,693866.00
07/25/2019 07:45,2,0.568,ACTIVE,211.93,336.94,60.033,1564055104,"201051344000853","174011545737251",28.11,24.30,0,329.13,344.15,16.2,13.7,0.119,1387988.1,1387988.1,9379,0,0,0,L,1122011218,1,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564055121,693867.00
07/25/2019 07:45,2,0.559,ACTIVE,212.38,337.54,60.017,1564055104,"201051344001145","174011545737251",28.33,24.00,0,328.82,344.15,16.1,13.6,0.106,1389509.0,1389509.0,9398,0,0,0,L,1122011218,1,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564055122,693868.00
07/25/2019 07:45,2,0.613,ACTIVE,212.16,337.24,60.017,1564055104,"201051344000438","174011545737251",28.23,24.30,0,327.62,345.36,17.6,15.0,0.119,1383005.4,1383005.4,9372,0,0,0,L,1122011218,1,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564055123,693869.00
