ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2019 07:45,2,0.629,ACTIVE,211.93,335.74,60.022,1564055104,"201051344001135","174011545737251",28.09,24.00,0,327.62,344.76,17.9,15.4,0.115,1370625.4,1370625.4,9365,0,0,0,L,1122011218,1,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564055124,693870.00
07/25/2019 07:45,2,0.588,ACTIVE,211.25,335.44,60.001,1564055104,"201051344000983","174011545737251",28.55,24.30,0,327.62,343.25,17.0,14.5,0.115,1386216.1,1386216.1,9372,0,0,0,L,1122011218,1,120.88,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564055125,693871.00
07/25/2019 07:45,2,0.619,ACTIVE,212.38,335.44,60.022,1564055104,"201051344001203","174011545737251",28.15,24.00,0,327.02,345.96,17.7,15.1,0.119,1378696.4,1378696.4,9386,0,0,0,L,1122011218,1,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564055126,693872.00
07/25/2019 07:45,2,0.605,ACTIVE,211.93,336.04,60.033,1564055104,"201051344001230","174011545737251",28.11,24.30,0,327.02,344.45,17.3,14.7,0.119,1373202.1,1373202.1,9409,0,0,0,L,1122011218,1,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564055127,693873.00
07/25/2019 07:45,2,0.574,ACTIVE,211.48,336.34,59.996,1564055104,"201051344000646","174011545737251",28.51,24.30,0,326.42,344.15,16.6,14.1,0.115,1367195.4,1367195.4,9387,0,0,0,L,1122011218,1,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564055128,693874.00
07/25/2019 07:45,2,0.607,ACTIVE,211.48,335.14,60.022,1564055104,"201051344000867","174011545737251",27.91,24.50,0,327.02,343.55,17.2,14.7,0.115,1363395.5,1363395.5,9378,0,0,0,L,1122011218,1,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564055129,693875.00
07/25/2019 07:45,2,0.586,ACTIVE,211.70,338.44,60.054,1564055104,"201051344000633","174011545737251",28.43,24.00,0,327.02,345.06,16.9,14.4,0.110,1360185.8,1360185.8,9388,0,0,0,L,1122011218,1,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564055130,693876.00
07/25/2019 07:45,2,0.650,ACTIVE,211.48,336.34,60.022,1564055104,"201051344000955","174011545737251",28.21,24.30,0,326.72,345.36,18.6,16.0,0.133,1387924.7,1387924.7,9383,0,0,0,L,1122011218,1,120.65,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564055131,693877.00
07/25/2019 07:45,2,0.582,ACTIVE,211.25,335.74,60.054,1564055104,"201051344000648","174011545737251",27.89,23.50,0,327.92,344.76,16.5,14.0,0.115,1373816.7,1373816.7,9370,0,0,0,L,1122011218,1,120.42,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564055132,693878.00
07/25/2019 07:45,2,0.580,ACTIVE,211.48,336.04,60.028,1564055104,"201051344000645","174011545737251",27.69,24.00,0,328.52,345.36,16.3,13.8,0.110,1379548.0,1379548.0,9375,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564055133,693879.00
07/25/2019 07:45,2,0.584,ACTIVE,211.25,335.44,60.065,1564055104,"201051344000569","174011545737251",27.95,24.30,0,328.22,343.85,16.6,14.0,0.115,1396708.7,1396708.7,9373,0,0,0,L,1122011218,1,120.20,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564055134,693880.00
07/25/2019 07:45,2,0.645,ACTIVE,211.48,339.04,60.022,1564055104,"179051228000119","174011545737251",28.07,26.00,0,328.82,346.56,18.4,15.8,0.115,182725.6,182725.6,9461,0,0,0,L,46974696,1,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564055135,693881.00
07/25/2019 08:00,2,0.846,ACTIVE,211.70,338.14,60.054,1564056004,"201051344000579","174011545737251",28.45,25.50,0,327.62,349.86,24.4,21.6,0.177,1398127.7,1398127.7,9379,0,0,0,L,1122011218,1,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056005,693882.00
07/25/2019 08:00,2,0.826,ACTIVE,211.25,336.94,60.043,1564056004,"201051344001025","174011545737251",28.51,24.80,0,328.82,355.58,23.9,21.2,0.177,1383290.9,1383290.9,9372,0,0,0,L,1122011218,1,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056006,693883.00
07/25/2019 08:00,2,0.887,ACTIVE,211.48,337.84,60.054,1564056004,"201051344001093","174011545737251",28.35,25.30,0,328.52,355.58,25.5,22.7,0.194,1365064.3,1365064.3,9398,0,0,0,L,1122011218,1,121.33,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056007,693884.00
07/25/2019 08:00,2,0.773,ACTIVE,211.70,337.24,60.054,1564056004,"201051344000458","174011545737251",28.11,25.50,0,327.02,348.66,22.0,19.3,0.159,1378745.2,1378745.2,9366,0,0,0,L,1122011218,1,120.88,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056008,693885.00
07/25/2019 08:00,2,0.861,ACTIVE,211.25,336.64,60.096,1564056004,"201051344000890","174011545737251",28.61,25.50,0,328.52,356.48,24.9,22.2,0.181,1380332.7,1380332.7,9379,0,0,0,L,1122011218,1,121.55,120.20,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056009,693886.00
07/25/2019 08:00,2,0.105,ACTIVE,211.48,297.26,60.065,1564056004,"201051344000988","174011545737251",21.55,23.50,0,291.55,298.77,2.3,0.3,0.000,1048246.7,1048246.7,9379,0,0,0,L,1122011218,1,120.42,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056010,693887.00
07/25/2019 08:00,2,0.805,ACTIVE,211.70,337.24,60.054,1564056004,"201051344000582","174011545737251",28.09,24.50,0,327.62,357.08,22.9,20.2,0.177,1357484.8,1357484.8,9367,0,0,0,L,1122011218,1,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056011,693888.00
07/25/2019 08:00,2,0.838,ACTIVE,211.48,337.84,60.022,1564056004,"201051344000868","174011545737251",28.07,24.30,0,326.72,349.86,23.9,21.1,0.181,1365477.8,1365477.8,9367,0,0,0,L,1122011218,1,120.65,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056012,693889.00
07/25/2019 08:00,2,0.785,ACTIVE,212.16,339.65,60.065,1564056004,"201051344000576","174011545737251",28.03,24.50,0,327.62,348.66,22.3,19.6,0.172,1381552.9,1381552.9,9393,0,0,0,L,1122011218,1,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056013,693890.00
07/25/2019 08:00,2,0.824,ACTIVE,211.70,339.34,60.054,1564056004,"201051344001158","174011545737251",27.79,25.00,0,327.32,349.56,23.2,20.5,0.177,1359006.2,1359006.2,9366,0,0,0,L,1122011218,1,120.65,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056014,693891.00
07/25/2019 08:00,2,0.793,ACTIVE,211.48,337.54,60.054,1564056004,"201051344000917","174011545737251",28.21,25.50,0,327.32,355.58,22.7,20.0,0.172,1374674.8,1374674.8,9395,0,0,0,L,1122011218,1,121.10,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056015,693892.00
07/25/2019 08:00,2,0.867,ACTIVE,211.25,335.14,60.054,1564056004,"201051344000417","174011545737251",18.19,25.00,0,327.62,351.97,16.0,13.5,0.115,1086187.2,1086187.2,9400,0,0,0,L,1122011218,1,121.10,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056015,693893.00
07/25/2019 08:00,2,0.801,ACTIVE,211.48,337.54,60.059,1564056004,"201051344000685","174011545737251",27.87,25.30,0,328.82,351.97,22.7,20.0,0.190,1380669.0,1380669.0,9379,0,0,0,L,1122011218,1,122.01,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056016,693894.00
07/25/2019 08:00,2,0.836,ACTIVE,211.48,337.54,60.059,1564056004,"201051344000651","174011545737251",27.83,24.50,0,327.32,353.77,23.6,20.8,0.181,1375085.7,1375085.7,9373,0,0,0,L,1122011218,1,121.78,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056017,693895.00
07/25/2019 08:00,2,0.818,ACTIVE,211.25,338.74,60.049,1564056004,"201051344000594","174011545737251",28.09,25.50,0,326.72,349.86,23.3,20.6,0.177,1385023.6,1385023.6,9374,0,0,0,L,1122011218,1,120.65,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056018,693896.00
07/25/2019 08:00,2,0.822,ACTIVE,211.93,338.44,60.049,1564056004,"201051344000469","174011545737251",28.53,24.30,0,326.12,350.47,23.8,21.0,0.190,1365235.0,1365235.0,9383,0,0,0,L,1122011218,1,120.42,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056019,693897.00
07/25/2019 08:00,2,0.836,ACTIVE,211.70,337.54,60.049,1564056004,"201051344000585","174011545737251",28.27,25.50,0,327.62,354.67,23.9,21.2,0.172,1390696.3,1390696.3,9368,0,0,0,L,1122011218,1,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056020,693898.00
07/25/2019 08:00,2,0.781,ACTIVE,212.38,340.25,60.054,1564056004,"201051344000853","174011545737251",28.09,25.00,0,328.82,348.96,22.2,19.6,0.168,1387992.2,1387992.2,9380,0,0,0,L,1122011218,1,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056021,693899.00
07/25/2019 08:00,2,0.789,ACTIVE,211.48,337.24,60.054,1564056004,"201051344001145","174011545737251",28.01,25.00,0,329.73,354.97,22.4,19.7,0.164,1389513.1,1389513.1,9399,0,0,0,L,1122011218,1,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056022,693900.00
07/25/2019 08:00,2,0.852,ACTIVE,211.48,337.54,60.054,1564056004,"201051344000438","174011545737251",28.63,25.30,0,327.92,355.58,24.8,22.0,0.190,1383010.0,1383010.0,9373,0,0,0,L,1122011218,1,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056023,693901.00
07/25/2019 08:00,2,0.867,ACTIVE,211.25,336.34,60.054,1564056004,"201051344001135","174011545737251",28.43,25.00,0,328.22,355.28,25.0,22.2,0.177,1370630.0,1370630.0,9366,0,0,0,L,1122011218,1,121.33,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056024,693902.00
07/25/2019 08:00,2,0.783,ACTIVE,211.93,337.84,60.070,1564056004,"201051344000983","174011545737251",29.02,25.00,0,326.42,349.26,23.1,20.3,0.177,1386220.4,1386220.4,9373,0,0,0,L,1122011218,1,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056025,693903.00
07/25/2019 08:00,2,0.865,ACTIVE,211.48,336.64,60.049,1564056004,"201051344001203","174011545737251",28.47,25.00,0,327.02,354.97,25.0,22.2,0.199,1378701.0,1378701.0,9387,0,0,0,L,1122011218,1,121.78,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056026,693904.00
07/25/2019 08:00,2,0.850,ACTIVE,211.03,336.94,60.049,1564056004,"201051344001230","174011545737251",28.23,25.50,0,327.02,355.58,24.4,21.6,0.186,1373206.6,1373206.6,9410,0,0,0,L,1122011218,1,121.33,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056027,693905.00
07/25/2019 08:00,2,0.805,ACTIVE,210.80,336.34,60.054,1564056004,"201051344000646","174011545737251",28.61,25.50,0,326.72,354.37,23.4,20.6,0.177,1367199.7,1367199.7,9388,0,0,0,L,1122011218,1,121.33,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056028,693906.00
07/25/2019 08:00,2,0.832,ACTIVE,211.93,338.44,60.059,1564056004,"201051344000867","174011545737251",28.31,25.30,0,327.02,349.86,23.9,21.1,0.190,1363399.9,1363399.9,9379,0,0,0,L,1122011218,1,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056029,693907.00
07/25/2019 08:00,2,0.816,ACTIVE,212.16,340.25,60.038,1564056004,"201051344000633","174011545737251",28.37,25.00,0,327.02,350.17,23.5,20.7,0.181,1360190.1,1360190.1,9389,0,0,0,L,1122011218,1,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056030,693908.00
07/25/2019 08:00,2,0.906,ACTIVE,210.80,337.24,60.049,1564056004,"201051344000955","174011545737251",28.47,25.30,0,326.72,355.58,26.2,23.3,0.199,1387929.6,1387929.6,9384,0,0,0,L,1122011218,1,120.88,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056031,693909.00
07/25/2019 08:00,2,0.799,ACTIVE,211.93,339.04,60.049,1564056004,"201051344000648","174011545737251",28.07,24.30,0,327.92,348.66,22.7,20.0,0.177,1373820.9,1373820.9,9371,0,0,0,L,1122011218,1,120.65,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056031,693910.00
07/25/2019 08:00,2,0.803,ACTIVE,212.16,339.65,60.049,1564056004,"201051344000645","174011545737251",28.01,24.80,0,327.92,348.96,22.8,20.1,0.177,1379552.2,1379552.2,9376,0,0,0,L,1122011218,1,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056032,693911.00
07/25/2019 08:00,2,0.787,ACTIVE,211.70,338.74,60.070,1564056004,"201051344000569","174011545737251",28.57,25.00,0,326.72,349.26,22.8,20.1,0.177,1396712.9,1396712.9,9374,0,0,0,L,1122011218,1,120.42,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056033,693912.00
07/25/2019 08:00,2,0.869,ACTIVE,211.93,342.35,60.049,1564056004,"179051228000119","174011545737251",28.47,26.80,0,327.92,351.37,25.1,22.3,0.181,182730.3,182730.3,9462,0,0,0,L,46974696,1,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056034,693913.00
07/25/2019 08:15,2,1.174,ACTIVE,211.70,342.05,59.975,1564056904,"201051344000579","174011545737251",28.59,26.50,0,328.52,356.78,34.1,31.0,0.265,1398134.3,1398134.3,9380,0,0,0,L,1122011218,1,120.65,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056905,693914.00
07/25/2019 08:15,2,1.188,ACTIVE,211.48,340.25,60.017,1564056904,"201051344001025","174011545737251",28.39,26.00,0,326.72,357.68,34.2,31.1,0.274,1383297.4,1383297.4,9373,0,0,0,L,1122011218,1,121.10,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056906,693915.00
07/25/2019 08:15,2,1.238,ACTIVE,211.48,341.15,60.012,1564056904,"201051344001093","174011545737251",28.67,26.30,0,326.72,358.58,36.0,32.8,0.292,1365071.2,1365071.2,9399,0,0,0,L,1122011218,1,121.33,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056908,693916.00
07/25/2019 08:15,2,1.076,ACTIVE,211.70,340.25,60.006,1564056904,"201051344000458","174011545737251",28.71,26.50,0,326.72,354.67,31.3,28.3,0.247,1378751.1,1378751.1,9367,0,0,0,L,1122011218,1,120.65,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056908,693917.00
07/25/2019 08:15,2,1.225,ACTIVE,211.25,340.85,60.017,1564056904,"201051344000890","174011545737251",28.47,27.00,0,326.12,358.58,35.3,32.2,0.278,1380339.4,1380339.4,9380,0,0,0,L,1122011218,1,121.33,119.97,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056909,693918.00
07/25/2019 08:15,2,0.105,ACTIVE,211.48,297.87,60.022,1564056904,"201051344000988","174011545737251",21.83,24.30,0,292.76,300.27,2.4,0.3,0.000,1048246.8,1048246.8,9380,0,0,0,L,1122011218,1,120.42,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056910,693919.00
07/25/2019 08:15,2,1.125,ACTIVE,211.93,341.75,59.996,1564056904,"201051344000582","174011545737251",28.65,25.50,0,326.12,357.38,32.7,29.6,0.261,1357491.0,1357491.0,9368,0,0,0,L,1122011218,1,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056911,693920.00
07/25/2019 08:15,2,1.166,ACTIVE,211.48,341.75,59.996,1564056904,"201051344000868","174011545737251",28.53,25.00,0,327.92,357.38,33.8,30.7,0.247,1365484.2,1365484.2,9368,0,0,0,L,1122011218,1,120.42,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056912,693921.00
07/25/2019 08:15,2,1.096,ACTIVE,212.16,342.95,60.012,1564056904,"201051344000576","174011545737251",28.59,25.30,0,328.82,355.88,31.8,28.8,0.256,1381558.9,1381558.9,9394,0,0,0,L,1122011218,1,120.88,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056913,693922.00
07/25/2019 08:15,2,1.150,ACTIVE,211.70,341.45,60.012,1564056904,"201051344001158","174011545737251",28.39,26.00,0,327.92,356.78,33.1,30.0,0.274,1359012.5,1359012.5,9367,0,0,0,L,1122011218,1,120.65,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056914,693923.00
07/25/2019 08:15,2,1.117,ACTIVE,211.48,341.15,60.012,1564056904,"201051344000917","174011545737251",28.67,26.80,0,326.72,357.08,32.5,29.4,0.252,1374680.9,1374680.9,9396,0,0,0,L,1122011218,1,121.10,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056915,693924.00
07/25/2019 08:15,2,1.197,ACTIVE,211.48,338.14,60.017,1564056904,"201051344000417","174011545737251",18.55,26.50,0,326.12,348.96,22.5,19.8,0.168,1086191.4,1086191.4,9401,0,0,0,L,1122011218,1,121.10,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056916,693925.00
07/25/2019 08:15,2,1.119,ACTIVE,211.70,341.45,60.006,1564056904,"201051344000685","174011545737251",28.77,26.30,0,325.52,357.08,32.6,29.6,0.278,1380675.2,1380675.2,9380,0,0,0,L,1122011218,1,122.01,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056917,693926.00
07/25/2019 08:15,2,1.188,ACTIVE,211.93,342.95,60.012,1564056904,"201051344000651","174011545737251",28.09,25.50,0,327.62,357.08,33.8,30.7,0.270,1375092.1,1375092.1,9374,0,0,0,L,1122011218,1,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056918,693927.00
07/25/2019 08:15,2,1.156,ACTIVE,211.48,342.05,60.012,1564056904,"201051344000594","174011545737251",28.31,26.50,0,327.92,357.68,33.2,30.1,0.270,1385029.9,1385029.9,9375,0,0,0,L,1122011218,1,120.65,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056919,693928.00
07/25/2019 08:15,2,1.154,ACTIVE,211.93,342.65,60.033,1564056904,"201051344000469","174011545737251",28.86,25.00,0,327.02,357.38,33.8,30.7,0.287,1365241.5,1365241.5,9384,0,0,0,L,1122011218,1,120.42,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056920,693929.00
07/25/2019 08:15,2,1.174,ACTIVE,211.93,344.15,60.012,1564056904,"201051344000585","174011545737251",28.37,26.80,0,326.72,356.18,33.8,30.7,0.261,1390702.7,1390702.7,9369,0,0,0,L,1122011218,1,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056921,693930.00
07/25/2019 08:15,2,1.102,ACTIVE,212.38,342.65,60.001,1564056904,"201051344000853","174011545737251",28.57,26.00,0,330.03,355.88,31.9,28.9,0.247,1387998.3,1387998.3,9381,0,0,0,L,1122011218,1,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056922,693931.00
07/25/2019 08:15,2,1.090,ACTIVE,211.70,341.15,60.006,1564056904,"201051344001145","174011545737251",28.92,26.00,0,327.62,355.28,32.0,28.9,0.247,1389519.2,1389519.2,9400,0,0,0,L,1122011218,1,121.33,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056923,693932.00
07/25/2019 08:15,2,1.205,ACTIVE,211.70,342.95,60.006,1564056904,"201051344000438","174011545737251",28.63,26.30,0,326.72,358.28,35.0,31.8,0.292,1383016.7,1383016.7,9374,0,0,0,L,1122011218,1,121.55,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056923,693933.00
07/25/2019 08:15,2,1.213,ACTIVE,211.25,340.55,59.959,1564056904,"201051344001135","174011545737251",28.45,26.00,0,327.02,357.68,35.0,31.8,0.265,1370636.8,1370636.8,9367,0,0,0,L,1122011218,1,121.10,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056924,693934.00
07/25/2019 08:15,2,1.129,ACTIVE,211.70,339.95,60.006,1564056904,"201051344000983","174011545737251",28.53,25.80,0,327.62,356.18,32.6,29.6,0.265,1386226.6,1386226.6,9374,0,0,0,L,1122011218,1,120.88,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056925,693935.00
07/25/2019 08:15,2,1.238,ACTIVE,211.70,342.35,60.017,1564056904,"201051344001203","174011545737251",28.31,26.30,0,327.62,358.88,35.6,32.4,0.278,1378707.8,1378707.8,9388,0,0,0,L,1122011218,1,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056926,693936.00
07/25/2019 08:15,2,1.205,ACTIVE,211.25,340.85,60.012,1564056904,"201051344001230","174011545737251",28.47,27.30,0,326.12,356.48,34.8,31.7,0.283,1373213.2,1373213.2,9411,0,0,0,L,1122011218,1,121.33,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056927,693937.00
07/25/2019 08:15,2,1.148,ACTIVE,210.80,340.55,60.006,1564056904,"201051344000646","174011545737251",28.75,26.50,0,325.22,356.48,33.5,30.4,0.270,1367206.0,1367206.0,9389,0,0,0,L,1122011218,1,121.10,120.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056928,693938.00
07/25/2019 08:15,2,1.186,ACTIVE,211.70,342.35,60.038,1564056904,"201051344000867","174011545737251",28.17,26.00,0,327.32,357.98,33.9,30.8,0.278,1363406.3,1363406.3,9380,0,0,0,L,1122011218,1,120.88,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056929,693939.00
07/25/2019 08:15,2,1.158,ACTIVE,211.93,342.95,60.001,1564056904,"201051344000633","174011545737251",28.33,26.30,0,328.22,356.78,33.3,30.2,0.261,1360196.4,1360196.4,9390,0,0,0,L,1122011218,1,121.10,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056930,693940.00
07/25/2019 08:15,2,1.279,ACTIVE,211.03,341.45,60.006,1564056904,"201051344000955","174011545737251",28.35,26.50,0,325.52,358.28,36.8,33.6,0.301,1387936.7,1387936.7,9385,0,0,0,L,1122011218,1,120.88,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056931,693941.00
07/25/2019 08:15,2,1.131,ACTIVE,211.93,341.75,60.006,1564056904,"201051344000648","174011545737251",28.01,25.00,0,328.82,355.88,32.1,29.1,0.265,1373827.0,1373827.0,9372,0,0,0,L,1122011218,1,120.42,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056932,693942.00
07/25/2019 08:15,2,1.125,ACTIVE,212.16,341.75,60.001,1564056904,"201051344000645","174011545737251",28.47,25.50,0,327.32,355.58,32.5,29.4,0.261,1379558.4,1379558.4,9377,0,0,0,L,1122011218,1,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056933,693943.00
07/25/2019 08:15,2,1.119,ACTIVE,211.70,341.45,60.006,1564056904,"201051344000569","174011545737251",28.49,25.80,0,327.92,356.18,32.3,29.2,0.256,1396719.0,1396719.0,9375,0,0,0,L,1122011218,1,120.42,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056934,693944.00
07/25/2019 08:15,2,1.215,ACTIVE,211.70,345.96,59.985,1564056904,"179051228000119","174011545737251",28.43,27.50,0,329.13,358.58,35.0,31.8,0.274,182737.0,182737.0,9463,0,0,0,L,46974696,1,120.65,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564056935,693945.00
07/25/2019 08:30,2,1.529,ACTIVE,212.83,346.26,60.017,1564057803,"201051344000579","174011545737251",28.77,27.50,0,327.92,364.29,44.6,41.1,0.367,1398143.2,1398143.2,9381,0,0,0,L,1122011218,1,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564057805,693946.00
07/25/2019 08:30,2,1.543,ACTIVE,213.06,345.96,60.017,1564057803,"201051344001025","174011545737251",28.69,27.30,0,327.62,365.49,44.9,41.4,0.354,1383306.4,1383306.4,9374,0,0,0,L,1122011218,1,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564057805,693947.00
07/25/2019 08:30,2,1.615,ACTIVE,213.06,347.46,60.022,1564057803,"201051344001093","174011545737251",28.55,27.30,0,327.32,366.40,46.7,43.2,0.376,1365080.6,1365080.6,9400,0,0,0,L,1122011218,1,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564057806,693948.00
07/25/2019 08:30,2,1.439,ACTIVE,212.83,344.76,60.028,1564057803,"201051344000458","174011545737251",28.45,27.80,0,328.22,362.19,41.5,38.1,0.340,1378759.4,1378759.4,9368,0,0,0,L,1122011218,1,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564057807,693949.00
07/25/2019 08:30,2,1.605,ACTIVE,212.83,346.56,60.017,1564057803,"201051344000890","174011545737251",28.27,28.50,0,327.92,365.19,46.0,42.4,0.367,1380348.7,1380348.7,9381,0,0,0,L,1122011218,1,122.01,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564057808,693950.00
07/25/2019 08:30,2,0.105,ACTIVE,212.61,299.67,60.022,1564057803,"201051344000988","174011545737251",21.99,24.80,0,293.66,300.57,2.4,0.4,0.000,1048246.8,1048246.8,9381,0,0,0,L,1122011218,1,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564057809,693951.00
07/25/2019 08:30,2,1.504,ACTIVE,213.51,347.16,60.006,1564057803,"201051344000582","174011545737251",28.27,26.30,0,327.02,364.89,43.0,39.6,0.349,1357499.5,1357499.5,9369,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564057810,693952.00
07/25/2019 08:30,2,1.537,ACTIVE,212.61,346.26,60.022,1564057803,"201051344000868","174011545737251",28.37,25.80,0,327.32,363.39,44.2,40.7,0.358,1365493.0,1365493.0,9369,0,0,0,L,1122011218,1,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564057811,693953.00
07/25/2019 08:30,2,1.449,ACTIVE,213.29,347.16,60.022,1564057803,"201051344000576","174011545737251",28.69,26.30,0,329.13,363.69,42.1,38.7,0.345,1381567.3,1381567.3,9395,0,0,0,L,1122011218,1,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564057812,693954.00
07/25/2019 08:30,2,1.541,ACTIVE,212.83,345.96,60.028,1564057803,"201051344001158","174011545737251",27.91,27.00,0,327.62,364.29,43.6,40.1,0.362,1359021.2,1359021.2,9368,0,0,0,L,1122011218,1,120.88,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564057813,693955.00
07/25/2019 08:30,2,1.496,ACTIVE,213.06,346.26,60.012,1564057803,"201051344000917","174011545737251",28.33,27.80,0,326.42,363.99,43.0,39.5,0.349,1374689.5,1374689.5,9397,0,0,0,L,1122011218,1,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564057814,693956.00
07/25/2019 08:30,2,1.555,ACTIVE,213.06,342.05,60.028,1564057803,"201051344000417","174011545737251",18.57,28.00,0,326.72,354.37,29.2,26.3,0.234,1086197.1,1086197.1,9402,0,0,0,L,1122011218,1,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564057815,693957.00
07/25/2019 08:30,2,1.494,ACTIVE,213.06,346.56,60.022,1564057803,"201051344000685","174011545737251",28.57,27.30,0,327.32,364.29,43.2,39.8,0.376,1380683.8,1380683.8,9381,0,0,0,L,1122011218,1,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564057816,693958.00
07/25/2019 08:30,2,1.539,ACTIVE,213.51,347.46,60.017,1564057803,"201051344000651","174011545737251",28.63,26.50,0,327.32,365.49,44.6,41.2,0.367,1375101.0,1375101.0,9375,0,0,0,L,1122011218,1,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564057817,693959.00
07/25/2019 08:30,2,1.492,ACTIVE,212.38,345.66,60.033,1564057803,"201051344000594","174011545737251",28.78,27.80,0,326.12,363.69,43.5,40.1,0.358,1385038.6,1385038.6,9376,0,0,0,L,1122011218,1,121.10,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564057818,693960.00
07/25/2019 08:30,2,1.553,ACTIVE,213.06,346.56,60.028,1564057803,"201051344000469","174011545737251",28.37,25.80,0,327.02,364.59,44.6,41.1,0.380,1365250.4,1365250.4,9385,0,0,0,L,1122011218,1,120.88,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564057819,693961.00
07/25/2019 08:30,2,1.518,ACTIVE,213.51,348.06,60.022,1564057803,"201051344000585","174011545737251",28.77,27.80,0,327.02,364.59,44.2,40.7,0.358,1390711.6,1390711.6,9370,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564057820,693962.00
07/25/2019 08:30,2,1.473,ACTIVE,213.51,347.16,60.017,1564057803,"201051344000853","174011545737251",28.31,27.30,0,330.33,363.69,42.2,38.9,0.336,1388006.7,1388006.7,9382,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564057821,693963.00
07/25/2019 08:30,2,1.459,ACTIVE,213.29,346.56,60.012,1564057803,"201051344001145","174011545737251",28.63,27.00,0,324.92,363.99,42.4,39.0,0.345,1389527.6,1389527.6,9401,0,0,0,L,1122011218,1,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564057822,693964.00
07/25/2019 08:30,2,1.572,ACTIVE,213.29,347.16,60.017,1564057803,"201051344000438","174011545737251",28.69,27.80,0,327.32,365.80,45.7,42.2,0.371,1383025.9,1383025.9,9375,0,0,0,L,1122011218,1,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564057822,693965.00
07/25/2019 08:30,2,1.578,ACTIVE,212.83,346.26,60.028,1564057803,"201051344001135","174011545737251",28.47,26.80,0,327.62,364.59,45.6,42.1,0.362,1370645.9,1370645.9,9368,0,0,0,L,1122011218,1,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564057823,693966.00
07/25/2019 08:30,2,1.469,ACTIVE,212.83,345.06,60.065,1564057803,"201051344000983","174011545737251",28.90,27.00,0,327.32,363.09,43.0,39.6,0.354,1386235.2,1386235.2,9375,0,0,0,L,1122011218,1,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564057824,693967.00
07/25/2019 08:30,2,1.604,ACTIVE,213.06,346.86,60.049,1564057803,"201051344001203","174011545737251",28.59,27.80,0,326.42,366.40,46.5,43.0,0.384,1378717.1,1378717.1,9389,0,0,0,L,1122011218,1,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564057825,693968.00
07/25/2019 08:30,2,1.553,ACTIVE,212.83,345.36,60.028,1564057803,"201051344001230","174011545737251",28.84,28.50,0,326.42,363.99,45.4,41.9,0.371,1373222.3,1373222.3,9412,0,0,0,L,1122011218,1,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564057826,693969.00
07/25/2019 08:30,2,1.529,ACTIVE,212.61,345.96,60.033,1564057803,"201051344000646","174011545737251",28.37,27.80,0,326.72,363.99,44.0,40.5,0.358,1367214.8,1367214.8,9390,0,0,0,L,1122011218,1,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564057827,693970.00
07/25/2019 08:30,2,1.541,ACTIVE,212.83,345.36,60.033,1564057803,"201051344000867","174011545737251",28.43,27.00,0,327.32,363.39,44.4,40.9,0.358,1363415.2,1363415.2,9381,0,0,0,L,1122011218,1,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564057828,693971.00
07/25/2019 08:30,2,1.523,ACTIVE,213.06,347.46,60.038,1564057803,"201051344000633","174011545737251",28.39,27.50,0,328.22,364.59,43.8,40.3,0.358,1360205.2,1360205.2,9391,0,0,0,L,1122011218,1,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564057829,693972.00
07/25/2019 08:30,2,1.639,ACTIVE,212.83,347.16,60.028,1564057803,"201051344000955","174011545737251",28.75,27.80,0,326.12,365.49,47.8,44.2,0.402,1387946.3,1387946.3,9386,0,0,0,L,1122011218,1,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564057830,693973.00
07/25/2019 08:30,2,1.471,ACTIVE,212.83,345.66,60.049,1564057803,"201051344000648","174011545737251",28.43,26.00,0,327.62,363.69,42.4,39.0,0.358,1373835.5,1373835.5,9373,0,0,0,L,1122011218,1,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564057831,693974.00
07/25/2019 08:30,2,1.492,ACTIVE,213.29,346.56,60.028,1564057803,"201051344000645","174011545737251",28.45,26.50,0,325.82,364.29,43.0,39.6,0.349,1379567.0,1379567.0,9378,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564057832,693975.00
07/25/2019 08:30,2,1.459,ACTIVE,212.83,345.96,60.017,1564057803,"201051344000569","174011545737251",28.80,26.50,0,327.92,363.69,42.6,39.2,0.349,1396727.5,1396727.5,9376,0,0,0,L,1122011218,1,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564057833,693976.00
07/25/2019 08:30,2,1.562,ACTIVE,213.06,349.86,60.022,1564057803,"179051228000119","174011545737251",28.71,28.30,0,329.43,367.00,45.4,41.9,0.380,182746.1,182746.1,9464,0,0,0,L,46974696,1,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564057834,693977.00
07/25/2019 08:45,2,1.963,ACTIVE,213.06,350.17,60.038,1564058703,"201051344000579","174011545737251",28.75,28.50,0,331.23,373.01,57.2,53.3,0.482,1398155.0,1398155.0,9382,0,0,0,L,1122011218,1,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564058705,693978.00
07/25/2019 08:45,2,1.994,ACTIVE,212.83,349.26,60.028,1564058703,"201051344001025","174011545737251",28.59,28.80,0,330.93,373.91,57.8,53.8,0.473,1383318.2,1383318.2,9375,0,0,0,L,1122011218,1,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564058706,693979.00
07/25/2019 08:45,2,2.062,ACTIVE,213.06,351.37,60.038,1564058703,"201051344001093","174011545737251",28.45,28.50,0,330.33,375.11,59.5,55.5,0.491,1365092.9,1365092.9,9401,0,0,0,L,1122011218,1,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564058707,693980.00
07/25/2019 08:45,2,1.865,ACTIVE,213.06,348.66,60.033,1564058703,"201051344000458","174011545737251",28.55,29.30,0,330.33,370.60,53.9,50.1,0.451,1378770.4,1378770.4,9369,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564058708,693981.00
07/25/2019 08:45,2,2.029,ACTIVE,212.38,349.26,60.033,1564058703,"201051344000890","174011545737251",28.57,30.30,0,330.33,373.61,58.7,54.8,0.482,1380360.8,1380360.8,9382,0,0,0,L,1122011218,1,121.78,120.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564058709,693982.00
07/25/2019 08:45,2,0.104,ACTIVE,213.06,302.07,60.038,1564058703,"201051344000988","174011545737251",22.15,25.80,0,295.46,303.58,2.4,0.4,0.000,1048246.9,1048246.9,9382,0,0,0,L,1122011218,1,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564058710,693983.00
07/25/2019 08:45,2,1.916,ACTIVE,213.06,350.17,60.033,1564058703,"201051344000582","174011545737251",28.65,27.30,0,330.63,373.31,55.6,51.8,0.468,1357510.9,1357510.9,9370,0,0,0,L,1122011218,1,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564058711,693984.00
07/25/2019 08:45,2,1.965,ACTIVE,212.83,350.47,60.038,1564058703,"201051344000868","174011545737251",28.59,26.80,0,328.82,372.71,57.0,53.1,0.468,1365504.7,1365504.7,9370,0,0,0,L,1122011218,1,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564058712,693985.00
07/25/2019 08:45,2,1.887,ACTIVE,213.29,349.56,60.033,1564058703,"201051344000576","174011545737251",28.63,27.50,0,319.51,372.71,54.7,50.9,0.451,1381578.4,1381578.4,9396,0,0,0,L,1122011218,1,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564058712,693986.00
07/25/2019 08:45,2,1.971,ACTIVE,213.06,349.86,60.038,1564058703,"201051344001158","174011545737251",28.21,28.00,0,330.03,372.71,56.3,52.4,0.473,1359032.7,1359032.7,9369,0,0,0,L,1122011218,1,121.33,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564058713,693987.00
07/25/2019 08:45,2,1.924,ACTIVE,212.83,349.86,60.022,1564058703,"201051344000917","174011545737251",28.53,28.80,0,329.43,371.81,55.6,51.7,0.460,1374700.9,1374700.9,9398,0,0,0,L,1122011218,1,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564058714,693988.00
07/25/2019 08:45,2,1.965,ACTIVE,212.61,344.76,60.028,1564058703,"201051344000417","174011545737251",18.81,29.80,0,330.33,360.08,37.5,34.2,0.301,1086204.6,1086204.6,9403,0,0,0,L,1122011218,1,121.55,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564058715,693989.00
07/25/2019 08:45,2,1.938,ACTIVE,212.83,349.86,60.049,1564058703,"201051344000685","174011545737251",28.53,28.50,0,329.73,372.71,56.0,52.2,0.491,1380695.2,1380695.2,9382,0,0,0,L,1122011218,1,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564058716,693990.00
07/25/2019 08:45,2,1.994,ACTIVE,213.06,350.47,60.028,1564058703,"201051344000651","174011545737251",28.45,27.30,0,331.83,374.21,57.5,53.5,0.477,1375112.8,1375112.8,9376,0,0,0,L,1122011218,1,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564058717,693991.00
07/25/2019 08:45,2,1.938,ACTIVE,212.61,348.96,60.028,1564058703,"201051344000594","174011545737251",28.61,29.30,0,326.12,371.51,56.2,52.3,0.464,1385050.1,1385050.1,9377,0,0,0,L,1122011218,1,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564058718,693992.00
07/25/2019 08:45,2,1.980,ACTIVE,213.29,350.47,60.038,1564058703,"201051344000469","174011545737251",28.59,27.30,0,329.43,375.11,57.3,53.4,0.482,1365262.1,1365262.1,9386,0,0,0,L,1122011218,1,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564058719,693993.00
07/25/2019 08:45,2,1.932,ACTIVE,213.06,350.17,60.043,1564058703,"201051344000585","174011545737251",29.10,28.80,0,331.23,372.41,57.0,53.0,0.477,1390723.3,1390723.3,9371,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564058720,693994.00
07/25/2019 08:45,2,1.879,ACTIVE,213.51,350.77,60.038,1564058703,"201051344000853","174011545737251",28.86,28.30,0,331.83,372.41,55.0,51.1,0.455,1388017.9,1388017.9,9383,0,0,0,L,1122011218,1,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564058721,693995.00
07/25/2019 08:45,2,1.891,ACTIVE,212.83,349.26,60.043,1564058703,"201051344001145","174011545737251",28.71,28.30,0,331.83,371.81,55.0,51.2,0.460,1389538.8,1389538.8,9402,0,0,0,L,1122011218,1,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564058722,693996.00
07/25/2019 08:45,2,2.016,ACTIVE,212.83,350.17,60.033,1564058703,"201051344000438","174011545737251",28.65,29.30,0,330.63,373.61,58.5,54.6,0.477,1383037.9,1383037.9,9376,0,0,0,L,1122011218,1,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564058723,693997.00
07/25/2019 08:45,2,2.035,ACTIVE,212.61,349.26,60.038,1564058703,"201051344001135","174011545737251",28.29,27.80,0,330.33,373.01,58.3,54.4,0.468,1370657.9,1370657.9,9369,0,0,0,L,1122011218,1,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564058724,693998.00
07/25/2019 08:45,2,1.908,ACTIVE,213.29,349.26,60.033,1564058703,"201051344000983","174011545737251",28.82,28.00,0,329.43,371.81,55.8,51.9,0.468,1386246.6,1386246.6,9376,0,0,0,L,1122011218,1,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564058725,693999.00
07/25/2019 08:45,2,2.059,ACTIVE,212.83,349.86,60.033,1564058703,"201051344001203","174011545737251",28.53,29.50,0,330.33,375.11,59.5,55.5,0.491,1378729.4,1378729.4,9390,0,0,0,L,1122011218,1,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564058726,694000.00
07/25/2019 08:45,2,1.986,ACTIVE,212.38,349.26,60.038,1564058703,"201051344001230","174011545737251",28.88,30.30,0,325.22,372.41,58.2,54.2,0.491,1373234.3,1373234.3,9413,0,0,0,L,1122011218,1,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564058727,694001.00
07/25/2019 08:45,2,1.967,ACTIVE,212.16,349.26,60.028,1564058703,"201051344000646","174011545737251",28.49,29.30,0,327.62,372.71,56.8,52.9,0.468,1367226.5,1367226.5,9391,0,0,0,L,1122011218,1,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564058728,694002.00
07/25/2019 08:45,2,1.965,ACTIVE,213.29,349.26,60.033,1564058703,"201051344000867","174011545737251",28.61,28.30,0,328.82,371.81,57.0,53.1,0.468,1363426.9,1363426.9,9382,0,0,0,L,1122011218,1,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564058728,694003.00
07/25/2019 08:45,2,1.945,ACTIVE,213.29,350.17,60.028,1564058703,"201051344000633","174011545737251",28.57,29.50,0,330.03,372.41,56.3,52.4,0.455,1360216.7,1360216.7,9392,0,0,0,L,1122011218,1,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564058729,694004.00
07/25/2019 08:45,2,2.084,ACTIVE,212.38,350.17,60.028,1564058703,"201051344000955","174011545737251",28.69,29.00,0,328.22,373.61,60.6,56.5,0.504,1387958.8,1387958.8,9387,0,0,0,L,1122011218,1,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564058730,694005.00
07/25/2019 08:45,2,1.902,ACTIVE,213.29,349.26,60.033,1564058703,"201051344000648","174011545737251",28.37,27.30,0,322.81,374.81,54.7,50.9,0.468,1373846.6,1373846.6,9374,0,0,0,L,1122011218,1,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564058731,694006.00
07/25/2019 08:45,2,1.928,ACTIVE,213.51,350.77,60.038,1564058703,"201051344000645","174011545737251",28.47,27.50,0,329.43,373.01,55.6,51.8,0.460,1379578.3,1379578.3,9379,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564058732,694007.00
07/25/2019 08:45,2,1.896,ACTIVE,213.06,349.26,60.028,1564058703,"201051344000569","174011545737251",28.77,27.30,0,331.23,372.41,55.3,51.4,0.460,1396738.7,1396738.7,9377,0,0,0,L,1122011218,1,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564058733,694008.00
07/25/2019 08:45,2,1.992,ACTIVE,213.29,354.37,60.033,1564058703,"179051228000119","174011545737251",28.86,29.30,0,330.33,376.01,58.2,54.3,0.491,182750.6,182750.6,9465,0,0,0,L,46974696,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564058734,694009.00
07/25/2019 09:00,2,2.428,ACTIVE,213.96,355.88,60.017,1564059604,"201051344000579","174011545737251",28.69,30.50,0,330.93,394.35,70.6,66.2,0.579,1398169.9,1398169.9,9383,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564059605,694010.00
07/25/2019 09:00,2,2.451,ACTIVE,214.19,355.88,60.028,1564059604,"201051344001025","174011545737251",28.78,30.00,0,330.33,385.93,71.4,67.0,0.579,1383333.3,1383333.3,9376,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564059606,694011.00
07/25/2019 09:00,2,2.504,ACTIVE,214.19,356.78,60.012,1564059604,"201051344001093","174011545737251",28.80,29.50,0,330.33,387.74,73.0,68.6,0.601,1365108.4,1365108.4,9402,0,0,0,L,1122011218,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564059607,694012.00
