ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2019 09:00,2,2.311,ACTIVE,214.19,354.67,60.012,1564059604,"201051344000458","174011545737251",28.73,31.00,0,330.93,385.63,67.2,62.9,0.552,1378784.5,1378784.5,9370,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564059608,694013.00
07/25/2019 09:00,2,2.508,ACTIVE,213.96,355.28,60.006,1564059604,"201051344000890","174011545737251",28.37,31.80,0,329.43,387.14,72.1,67.6,0.592,1380376.1,1380376.1,9383,0,0,0,L,1122011218,1,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564059608,694014.00
07/25/2019 09:00,2,2.428,ALERT,214.19,351.07,60.017,1564059604,"201051344000988","174011545737251",18.59,27.00,0,296.06,370.30,45.8,42.3,0.380,1048251.7,1048251.7,9383,0,0,0,L,1122011218,1,122.01,122.68,0002,25,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564059610,694015.00
07/25/2019 09:00,2,2.389,ACTIVE,214.64,356.18,60.043,1564059604,"201051344000582","174011545737251",28.47,28.30,0,329.73,386.53,68.9,64.6,0.579,1357525.4,1357525.4,9371,0,0,0,L,1122011218,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564059611,694016.00
07/25/2019 09:00,2,2.436,ACTIVE,213.74,356.18,60.022,1564059604,"201051344000868","174011545737251",28.55,27.50,0,330.33,388.94,70.5,66.1,0.583,1365519.5,1365519.5,9371,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564059612,694017.00
07/25/2019 09:00,2,2.326,ACTIVE,214.41,357.08,60.028,1564059604,"201051344000576","174011545737251",28.84,29.00,0,330.33,387.44,68.0,63.7,0.548,1381592.7,1381592.7,9397,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564059613,694018.00
07/25/2019 09:00,2,2.436,ACTIVE,214.19,356.48,60.028,1564059604,"201051344001158","174011545737251",28.21,29.00,0,330.63,387.44,69.6,65.3,0.583,1359047.4,1359047.4,9370,0,0,0,L,1122011218,1,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564059614,694019.00
07/25/2019 09:00,2,2.371,ACTIVE,214.19,354.37,60.022,1564059604,"201051344000917","174011545737251",28.77,30.00,0,330.93,383.53,69.1,64.8,0.566,1374715.4,1374715.4,9399,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564059615,694020.00
07/25/2019 09:00,2,2.436,ACTIVE,213.96,348.96,60.033,1564059604,"201051344000417","174011545737251",18.69,31.80,0,329.13,373.31,46.1,42.6,0.371,1086214.2,1086214.2,9404,0,0,0,L,1122011218,1,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564059616,694021.00
07/25/2019 09:00,2,2.408,ACTIVE,213.96,356.18,60.028,1564059604,"201051344000685","174011545737251",28.43,29.50,0,328.82,386.23,69.4,65.1,0.605,1380709.8,1380709.8,9383,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564059617,694022.00
07/25/2019 09:00,2,2.445,ACTIVE,214.41,356.78,60.033,1564059604,"201051344000651","174011545737251",28.69,28.30,0,332.13,386.23,71.0,66.6,0.579,1375127.8,1375127.8,9377,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564059618,694023.00
07/25/2019 09:00,2,2.416,ACTIVE,213.29,354.07,60.033,1564059604,"201051344000594","174011545737251",28.45,30.80,0,325.52,386.83,69.6,65.3,0.570,1385064.8,1385064.8,9378,0,0,0,L,1122011218,1,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564059619,694024.00
07/25/2019 09:00,2,2.436,ACTIVE,214.41,356.78,60.022,1564059604,"201051344000469","174011545737251",28.77,27.50,0,329.73,387.74,71.0,66.6,0.610,1365277.1,1365277.1,9387,0,0,0,L,1122011218,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564059620,694025.00
07/25/2019 09:00,2,2.402,ACTIVE,214.19,355.88,60.033,1564059604,"201051344000585","174011545737251",29.00,29.80,0,330.93,385.03,70.5,66.2,0.588,1390738.2,1390738.2,9372,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564059621,694026.00
07/25/2019 09:00,2,2.361,ACTIVE,214.87,357.38,60.022,1564059604,"201051344000853","174011545737251",28.63,29.00,0,332.43,393.75,68.5,64.2,0.570,1388032.3,1388032.3,9384,0,0,0,L,1122011218,1,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564059622,694027.00
07/25/2019 09:00,2,2.365,ACTIVE,213.96,355.28,60.022,1564059604,"201051344001145","174011545737251",28.53,29.00,0,330.33,387.14,68.3,64.0,0.566,1389553.2,1389553.2,9403,0,0,0,L,1122011218,1,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564059623,694028.00
07/25/2019 09:00,2,2.449,ACTIVE,214.19,356.18,60.022,1564059604,"201051344000438","174011545737251",28.96,30.80,0,330.63,385.93,71.9,67.4,0.579,1383053.2,1383053.2,9377,0,0,0,L,1122011218,1,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564059624,694029.00
07/25/2019 09:00,2,2.479,ACTIVE,214.19,355.88,60.028,1564059604,"201051344001135","174011545737251",28.59,28.80,0,329.73,387.44,71.8,67.3,0.579,1370673.2,1370673.2,9370,0,0,0,L,1122011218,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564059624,694030.00
07/25/2019 09:00,2,2.373,ACTIVE,214.41,356.78,60.017,1564059604,"201051344000983","174011545737251",28.71,28.50,0,330.93,389.84,69.0,64.7,0.575,1386261.1,1386261.1,9377,0,0,0,L,1122011218,1,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564059625,694031.00
07/25/2019 09:00,2,2.531,ACTIVE,214.41,354.97,60.017,1564059604,"201051344001203","174011545737251",28.61,31.00,0,330.03,385.03,73.3,68.8,0.597,1378744.9,1378744.9,9391,0,0,0,L,1122011218,1,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564059626,694032.00
07/25/2019 09:00,2,2.471,ACTIVE,213.74,354.67,60.022,1564059604,"201051344001230","174011545737251",28.63,31.50,0,324.32,385.93,71.7,67.2,0.597,1373249.4,1373249.4,9414,0,0,0,L,1122011218,1,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564059627,694033.00
07/25/2019 09:00,2,2.436,ACTIVE,213.74,354.97,60.022,1564059604,"201051344000646","174011545737251",28.43,30.30,0,326.12,386.83,70.2,65.8,0.597,1367241.3,1367241.3,9392,0,0,0,L,1122011218,1,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564059628,694034.00
07/25/2019 09:00,2,2.418,ACTIVE,214.19,354.67,60.022,1564059604,"201051344000867","174011545737251",28.75,29.50,0,329.73,392.25,70.4,66.0,0.579,1363441.8,1363441.8,9383,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564059629,694035.00
07/25/2019 09:00,2,2.404,ACTIVE,214.41,356.78,60.022,1564059604,"201051344000633","174011545737251",28.63,30.50,0,328.52,388.04,69.8,65.4,0.583,1360231.4,1360231.4,9393,0,0,0,L,1122011218,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564059630,694036.00
07/25/2019 09:00,2,2.551,ACTIVE,213.51,355.88,60.006,1564059604,"201051344000955","174011545737251",28.71,30.50,0,327.92,388.64,74.2,69.7,0.619,1387974.6,1387974.6,9388,0,0,0,L,1122011218,1,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564059631,694037.00
07/25/2019 09:00,2,2.340,ACTIVE,214.19,355.58,60.028,1564059604,"201051344000648","174011545737251",28.65,28.00,0,331.23,386.83,68.0,63.7,0.575,1373860.9,1373860.9,9375,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564059632,694038.00
07/25/2019 09:00,2,2.355,ACTIVE,214.64,355.88,60.022,1564059604,"201051344000645","174011545737251",28.84,28.30,0,331.53,393.15,68.9,64.5,0.561,1379592.9,1379592.9,9380,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564059633,694039.00
07/25/2019 09:00,2,2.363,ACTIVE,214.19,356.48,60.012,1564059604,"201051344000569","174011545737251",28.69,27.80,0,330.33,391.04,68.7,64.4,0.579,1396753.2,1396753.2,9378,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564059634,694040.00
07/25/2019 09:00,2,2.457,ACTIVE,214.41,360.69,60.012,1564059604,"179051228000119","174011545737251",28.84,30.00,0,332.13,396.15,71.8,67.4,0.619,182765.7,182765.7,9466,0,0,0,L,46974696,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564059635,694041.00
07/25/2019 09:15,2,2.834,ACTIVE,215.32,347.46,59.964,1564060504,"201051344000579","174011545737251",28.69,33.80,0,332.73,390.44,82.3,77.5,0.376,1398187.9,1398187.9,9384,0,0,0,L,1122011218,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564060505,694042.00
07/25/2019 09:15,2,2.848,ACTIVE,214.87,345.36,59.990,1564060504,"201051344001025","174011545737251",28.98,32.60,0,332.73,391.64,83.6,78.8,0.384,1383351.6,1383351.6,9377,0,0,0,L,1122011218,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564060506,694043.00
07/25/2019 09:15,2,2.910,ACTIVE,215.09,346.86,60.012,1564060504,"201051344001093","174011545737251",28.80,32.20,0,333.63,394.65,84.9,80.0,0.393,1365127.0,1365127.0,9403,0,0,0,L,1122011218,1,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564060507,694044.00
07/25/2019 09:15,2,2.719,ACTIVE,215.09,357.68,60.012,1564060504,"201051344000458","174011545737251",28.75,32.40,0,334.54,388.94,79.2,74.5,0.658,1378801.7,1378801.7,9371,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564060508,694045.00
07/25/2019 09:15,2,2.938,ACTIVE,214.64,344.45,60.006,1564060504,"201051344000890","174011545737251",28.15,34.80,0,331.23,394.05,83.8,78.9,0.389,1380394.4,1380394.4,9384,0,0,0,L,1122011218,1,123.14,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564060509,694046.00
07/25/2019 09:15,2,2.891,ACTIVE,215.32,352.87,59.996,1564060504,"201051344000988","174011545737251",18.37,28.30,0,333.03,375.41,53.8,50.0,0.451,1048263.3,1048263.3,9385,0,0,0,L,1122011218,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564060510,694047.00
07/25/2019 09:15,2,2.830,ACTIVE,215.32,346.86,59.996,1564060504,"201051344000582","174011545737251",28.13,29.80,0,333.03,401.86,80.7,75.9,0.380,1357543.0,1357543.0,9372,0,0,0,L,1122011218,1,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564060511,694048.00
07/25/2019 09:15,2,2.850,ACTIVE,214.64,346.26,60.006,1564060504,"201051344000868","174011545737251",28.59,29.50,0,331.23,389.54,82.5,77.7,0.380,1365537.6,1365537.6,9372,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564060512,694049.00
07/25/2019 09:15,2,2.771,ACTIVE,215.54,346.56,60.001,1564060504,"201051344000576","174011545737251",28.53,30.00,0,333.93,389.54,80.1,75.4,0.371,1381610.1,1381610.1,9398,0,0,0,L,1122011218,1,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564060513,694050.00
07/25/2019 09:15,2,2.832,ACTIVE,215.09,346.86,59.990,1564060504,"201051344001158","174011545737251",28.43,31.00,0,332.43,389.84,81.6,76.8,0.384,1359065.2,1359065.2,9371,0,0,0,L,1122011218,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564060514,694051.00
07/25/2019 09:15,2,2.812,ACTIVE,214.87,345.96,60.001,1564060504,"201051344000917","174011545737251",28.43,32.60,0,332.13,392.55,81.0,76.3,0.367,1374733.1,1374733.1,9400,0,0,0,L,1122011218,1,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564060514,694052.00
07/25/2019 09:15,2,2.822,ACTIVE,214.41,348.96,60.028,1564060504,"201051344000417","174011545737251",18.75,33.80,0,332.13,380.22,53.6,49.8,0.438,1086225.8,1086225.8,9405,0,0,0,L,1122011218,1,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564060515,694053.00
07/25/2019 09:15,2,2.812,ACTIVE,214.64,345.66,60.001,1564060504,"201051344000685","174011545737251",28.17,30.50,0,331.23,391.64,80.2,75.5,0.393,1380727.5,1380727.5,9384,0,0,0,L,1122011218,1,123.59,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564060516,694054.00
07/25/2019 09:15,2,2.877,ACTIVE,215.09,346.56,59.964,1564060504,"201051344000651","174011545737251",28.55,31.30,0,332.73,394.65,83.2,78.4,0.371,1375146.0,1375146.0,9378,0,0,0,L,1122011218,1,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564060517,694055.00
07/25/2019 09:15,2,2.848,ACTIVE,214.19,345.66,59.996,1564060504,"201051344000594","174011545737251",28.27,34.00,0,330.63,388.04,81.5,76.8,0.376,1385082.6,1385082.6,9379,0,0,0,L,1122011218,1,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564060518,694056.00
07/25/2019 09:15,2,2.838,ACTIVE,215.32,347.76,60.012,1564060504,"201051344000469","174011545737251",28.92,29.50,0,333.03,391.34,83.1,78.3,0.402,1365295.3,1365295.3,9388,0,0,0,L,1122011218,1,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564060519,694057.00
07/25/2019 09:15,2,2.869,ACTIVE,215.09,346.56,60.033,1564060504,"201051344000585","174011545737251",28.53,32.00,0,332.73,391.64,82.9,78.1,0.384,1390756.3,1390756.3,9373,0,0,0,L,1122011218,1,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564060520,694058.00
07/25/2019 09:15,2,2.770,ACTIVE,215.77,348.36,59.990,1564060504,"201051344000853","174011545737251",28.77,30.50,0,335.14,391.64,80.8,76.0,0.376,1388049.8,1388049.8,9385,0,0,0,L,1122011218,1,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564060521,694059.00
07/25/2019 09:15,2,2.783,ACTIVE,214.64,345.36,59.980,1564060504,"201051344001145","174011545737251",28.45,30.80,0,333.03,396.45,80.2,75.5,0.371,1389570.6,1389570.6,9404,0,0,0,L,1122011218,1,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564060522,694060.00
07/25/2019 09:15,2,2.908,ACTIVE,214.87,346.86,60.006,1564060504,"201051344000438","174011545737251",28.41,33.80,0,332.13,393.45,83.7,78.8,0.384,1383071.5,1383071.5,9378,0,0,0,L,1122011218,1,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564060523,694061.00
07/25/2019 09:15,2,2.900,ACTIVE,214.87,345.36,59.948,1564060504,"201051344001135","174011545737251",28.51,31.50,0,331.23,395.25,83.8,79.0,0.380,1370691.5,1370691.5,9371,0,0,0,L,1122011218,1,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564060524,694062.00
07/25/2019 09:15,2,2.777,ACTIVE,215.32,346.56,59.964,1564060504,"201051344000983","174011545737251",28.84,30.50,0,332.43,391.94,81.2,76.4,0.376,1386278.8,1386278.8,9378,0,0,0,L,1122011218,1,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564060525,694063.00
07/25/2019 09:15,2,2.953,ACTIVE,215.09,345.36,59.980,1564060504,"201051344001203","174011545737251",28.51,35.20,0,332.73,392.25,85.3,80.4,0.389,1378763.6,1378763.6,9392,0,0,0,L,1122011218,1,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564060526,694064.00
07/25/2019 09:15,2,2.871,ACTIVE,214.19,344.76,60.001,1564060504,"201051344001230","174011545737251",28.73,34.00,0,330.33,391.94,83.5,78.7,0.393,1373267.7,1373267.7,9415,0,0,0,L,1122011218,1,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564060527,694065.00
07/25/2019 09:15,2,2.857,ACTIVE,214.19,346.26,60.006,1564060504,"201051344000646","174011545737251",28.39,32.40,0,331.23,394.65,82.2,77.4,0.389,1367259.2,1367259.2,9393,0,0,0,L,1122011218,1,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564060527,694066.00
07/25/2019 09:15,2,2.865,ACTIVE,214.87,345.66,59.980,1564060504,"201051344000867","174011545737251",28.33,31.80,0,332.43,387.74,82.3,77.5,0.371,1363459.8,1363459.8,9384,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564060528,694067.00
07/25/2019 09:15,2,2.861,ACTIVE,215.09,348.36,59.996,1564060504,"201051344000633","174011545737251",27.99,33.30,0,331.83,389.24,81.2,76.4,0.371,1360249.2,1360249.2,9394,0,0,0,L,1122011218,1,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564060529,694068.00
07/25/2019 09:15,2,2.992,ACTIVE,214.19,344.45,60.001,1564060504,"201051344000955","174011545737251",28.37,33.80,0,332.13,400.36,86.0,81.0,0.407,1387993.5,1387993.5,9389,0,0,0,L,1122011218,1,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564060530,694069.00
07/25/2019 09:15,2,2.746,ACTIVE,215.09,357.98,59.975,1564060504,"201051344000648","174011545737251",28.55,29.00,0,334.24,390.44,79.4,74.7,0.667,1373878.3,1373878.3,9376,0,0,0,L,1122011218,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564060531,694070.00
07/25/2019 09:15,2,2.867,ACTIVE,215.32,347.46,59.996,1564060504,"201051344000645","174011545737251",27.81,29.50,0,334.84,390.14,80.8,76.0,0.367,1379610.5,1379610.5,9381,0,0,0,L,1122011218,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564060532,694071.00
07/25/2019 09:15,2,2.760,ACTIVE,215.09,346.86,59.980,1564060504,"201051344000569","174011545737251",28.86,29.30,0,333.93,390.14,80.7,76.0,0.380,1396770.8,1396770.8,9379,0,0,0,L,1122011218,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564060533,694072.00
07/25/2019 09:15,2,2.869,ACTIVE,215.32,351.07,60.012,1564060504,"179051228000119","174011545737251",28.88,32.60,0,334.24,395.25,83.9,79.1,0.402,182784.1,182784.1,9467,0,0,0,L,46974696,1,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564060534,694073.00
07/25/2019 09:30,2,3.324,ACTIVE,215.32,348.66,60.022,1564061404,"201051344000579","174011545737251",28.11,36.50,0,332.73,374.81,94.6,89.4,0.446,1398208.7,1398208.7,9385,0,0,0,L,1122011218,1,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564061405,694074.00
07/25/2019 09:30,2,3.354,ACTIVE,215.09,346.86,60.028,1564061404,"201051344001025","174011545737251",28.41,35.00,0,333.33,369.40,96.5,91.2,0.442,1383372.8,1383372.8,9378,0,0,0,L,1122011218,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564061406,694075.00
07/25/2019 09:30,2,3.324,ACTIVE,215.54,348.66,60.033,1564061404,"201051344001093","174011545737251",28.90,33.80,0,333.33,372.41,97.2,91.9,0.451,1365148.5,1365148.5,9404,0,0,0,L,1122011218,1,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564061407,694076.00
07/25/2019 09:30,2,3.152,ACTIVE,215.54,346.86,60.065,1564061404,"201051344000458","174011545737251",28.80,35.60,0,332.13,388.34,92.0,86.9,0.424,1378821.8,1378821.8,9372,0,0,0,L,1122011218,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564061408,694077.00
07/25/2019 09:30,2,3.344,ACTIVE,214.87,347.16,60.038,1564061404,"201051344000890","174011545737251",28.41,36.80,0,332.43,368.80,96.2,91.0,0.442,1380415.6,1380415.6,9385,0,0,0,L,1122011218,1,123.36,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564061409,694078.00
07/25/2019 09:30,2,3.344,ACTIVE,215.54,355.28,60.038,1564061404,"201051344000988","174011545737251",18.37,29.30,0,332.73,380.22,62.3,58.2,0.535,1048276.8,1048276.8,9386,0,0,0,L,1122011218,1,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564061410,694079.00
07/25/2019 09:30,2,3.246,ACTIVE,215.77,348.36,59.996,1564061404,"201051344000582","174011545737251",28.37,32.20,0,333.63,371.21,93.3,88.1,0.433,1357563.5,1357563.5,9373,0,0,0,L,1122011218,1,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564061411,694080.00
07/25/2019 09:30,2,3.309,ACTIVE,214.87,347.16,60.028,1564061404,"201051344000868","174011545737251",28.45,30.80,0,333.93,371.21,95.4,90.1,0.442,1365558.5,1365558.5,9373,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564061412,694081.00
07/25/2019 09:30,2,3.199,ACTIVE,215.77,349.26,60.028,1564061404,"201051344000576","174011545737251",28.67,32.40,0,334.24,370.60,92.9,87.7,0.429,1381630.5,1381630.5,9399,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564061413,694082.00
07/25/2019 09:30,2,3.305,ACTIVE,215.54,348.66,60.022,1564061404,"201051344001158","174011545737251",28.15,32.60,0,333.93,371.21,94.2,89.0,0.451,1359085.9,1359085.9,9372,0,0,0,L,1122011218,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564061414,694083.00
07/25/2019 09:30,2,3.246,ACTIVE,215.32,347.46,60.022,1564061404,"201051344000917","174011545737251",28.39,35.60,0,332.13,370.00,93.4,88.2,0.429,1374753.6,1374753.6,9401,0,0,0,L,1122011218,1,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564061415,694084.00
07/25/2019 09:30,2,3.324,ACTIVE,214.87,351.97,60.022,1564061404,"201051344000417","174011545737251",18.31,36.00,0,330.03,378.42,61.7,57.6,0.499,1086239.2,1086239.2,9406,0,0,0,L,1122011218,1,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564061416,694085.00
07/25/2019 09:30,2,3.250,ACTIVE,214.87,347.76,60.006,1564061404,"201051344000685","174011545737251",28.07,33.30,0,331.23,369.40,92.3,87.2,0.451,1380747.8,1380747.8,9385,0,0,0,L,1122011218,1,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564061416,694086.00
07/25/2019 09:30,2,3.340,ACTIVE,215.77,348.06,60.022,1564061404,"201051344000651","174011545737251",28.33,32.80,0,332.73,371.81,95.8,90.6,0.438,1375167.1,1375167.1,9379,0,0,0,L,1122011218,1,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564061417,694087.00
07/25/2019 09:30,2,3.262,ACTIVE,214.64,346.86,60.017,1564061404,"201051344000594","174011545737251",28.49,36.50,0,332.73,367.60,94.1,88.9,0.433,1385103.2,1385103.2,9380,0,0,0,L,1122011218,1,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564061418,694088.00
07/25/2019 09:30,2,3.281,ACTIVE,215.77,348.96,60.028,1564061404,"201051344000469","174011545737251",28.86,30.30,0,334.54,372.11,96.0,90.7,0.473,1365316.3,1365316.3,9389,0,0,0,L,1122011218,1,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564061419,694089.00
07/25/2019 09:30,2,3.312,ACTIVE,215.54,347.76,60.022,1564061404,"201051344000585","174011545737251",28.59,33.80,0,333.63,370.90,95.9,90.6,0.446,1390777.3,1390777.3,9374,0,0,0,L,1122011218,1,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564061420,694090.00
07/25/2019 09:30,2,3.230,ACTIVE,216.22,349.86,60.022,1564061404,"201051344000853","174011545737251",28.63,32.60,0,334.84,370.30,93.7,88.5,0.438,1388070.3,1388070.3,9386,0,0,0,L,1122011218,1,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564061421,694091.00
07/25/2019 09:30,2,3.256,ACTIVE,214.87,346.86,59.980,1564061404,"201051344001145","174011545737251",28.11,32.80,0,333.03,370.30,92.8,87.6,0.433,1389591.0,1389591.0,9405,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564061422,694092.00
07/25/2019 09:30,2,3.371,ACTIVE,215.32,348.96,60.022,1564061404,"201051344000438","174011545737251",28.21,35.80,0,333.03,370.90,96.2,91.0,0.438,1383092.7,1383092.7,9379,0,0,0,L,1122011218,1,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564061423,694093.00
07/25/2019 09:30,2,3.354,ACTIVE,215.09,346.26,60.038,1564061404,"201051344001135","174011545737251",28.43,32.40,0,333.33,368.50,96.6,91.3,0.446,1370712.7,1370712.7,9372,0,0,0,L,1122011218,1,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564061424,694094.00
07/25/2019 09:30,2,3.197,ACTIVE,215.77,348.66,59.985,1564061404,"201051344000983","174011545737251",29.04,31.80,0,334.24,371.21,94.0,88.8,0.442,1386299.4,1386299.4,9379,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564061425,694095.00
07/25/2019 09:30,2,3.416,ACTIVE,215.32,347.46,60.006,1564061404,"201051344001203","174011545737251",28.39,37.30,0,333.33,373.61,98.2,92.9,0.455,1378785.2,1378785.2,9393,0,0,0,L,1122011218,1,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564061426,694096.00
07/25/2019 09:30,2,3.367,ACTIVE,214.64,346.26,60.017,1564061404,"201051344001230","174011545737251",28.17,35.80,0,332.13,368.20,96.0,90.7,0.455,1373288.8,1373288.8,9416,0,0,0,L,1122011218,1,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564061427,694097.00
07/25/2019 09:30,2,3.277,ACTIVE,214.64,347.16,60.001,1564061404,"201051344000646","174011545737251",28.57,34.50,0,332.13,368.50,94.9,89.7,0.451,1367280.0,1367280.0,9394,0,0,0,L,1122011218,1,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564061428,694098.00
07/25/2019 09:30,2,3.309,ACTIVE,215.09,346.56,60.022,1564061404,"201051344000867","174011545737251",28.41,34.00,0,333.03,369.40,95.1,89.9,0.433,1363480.7,1363480.7,9385,0,0,0,L,1122011218,1,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564061429,694099.00
07/25/2019 09:30,2,3.266,ACTIVE,215.32,348.36,60.012,1564061404,"201051344000633","174011545737251",28.43,35.60,0,331.83,372.11,94.0,88.8,0.442,1360269.8,1360269.8,9395,0,0,0,L,1122011218,1,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564061430,694100.00
07/25/2019 09:30,2,3.406,ACTIVE,214.64,347.16,60.006,1564061404,"201051344000955","174011545737251",28.61,35.60,0,330.63,368.20,98.7,93.4,0.464,1388015.3,1388015.3,9390,0,0,0,L,1122011218,1,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564061431,694101.00
07/25/2019 09:30,2,3.217,ACTIVE,215.32,348.96,60.012,1564061404,"201051344000648","174011545737251",28.33,31.50,0,332.73,390.74,92.3,87.2,0.442,1373898.5,1373898.5,9377,0,0,0,L,1122011218,1,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564061431,694102.00
07/25/2019 09:30,2,3.283,ACTIVE,215.54,348.06,60.017,1564061404,"201051344000645","174011545737251",28.25,32.00,0,334.54,371.21,93.9,88.7,0.433,1379631.1,1379631.1,9382,0,0,0,L,1122011218,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564061432,694103.00
07/25/2019 09:30,2,3.213,ACTIVE,215.54,348.06,60.022,1564061404,"201051344000569","174011545737251",28.82,30.80,0,333.93,371.21,93.8,88.6,0.442,1396791.3,1396791.3,9380,0,0,0,L,1122011218,1,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564061433,694104.00
07/25/2019 09:30,2,3.299,ACTIVE,215.54,352.57,60.012,1564061404,"179051228000119","174011545737251",29.04,34.30,0,335.14,372.71,97.0,91.7,0.468,182805.5,182805.5,9468,0,0,0,L,46974696,1,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564061434,694105.00
07/25/2019 09:45,2,3.740,ACTIVE,216.22,350.47,60.006,1564062304,"201051344000579","174011545737251",28.43,37.00,0,333.33,376.31,107.8,102.1,0.504,1398232.6,1398232.6,9386,0,0,0,L,1122011218,1,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564062305,694106.00
07/25/2019 09:45,2,3.793,ACTIVE,215.32,348.06,60.012,1564062304,"201051344001025","174011545737251",28.59,36.80,0,333.33,375.11,109.8,104.1,0.504,1383397.1,1383397.1,9379,0,0,0,L,1122011218,1,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564062306,694107.00
07/25/2019 09:45,2,3.824,ACTIVE,215.54,350.47,59.985,1564062304,"201051344001093","174011545737251",28.49,35.40,0,333.33,376.31,110.3,104.5,0.513,1365172.9,1365172.9,9405,0,0,0,L,1122011218,1,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564062307,694108.00
07/25/2019 09:45,2,3.680,ACTIVE,216.22,348.36,60.006,1564062304,"201051344000458","174011545737251",28.15,35.80,0,333.93,374.81,104.9,99.3,0.491,1378845.0,1378845.0,9373,0,0,0,L,1122011218,1,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564062308,694109.00
07/25/2019 09:45,2,3.846,ACTIVE,214.87,348.06,60.006,1564062304,"201051344000890","174011545737251",27.97,39.00,0,332.13,373.31,109.0,103.2,0.508,1380439.8,1380439.8,9386,0,0,0,L,1122011218,1,123.36,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564062309,694110.00
07/25/2019 09:45,2,3.775,ACTIVE,216.22,357.98,60.006,1564062304,"201051344000988","174011545737251",18.51,30.30,0,331.83,385.63,70.8,66.5,0.588,1048292.3,1048292.3,9387,0,0,0,L,1122011218,1,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564062310,694111.00
07/25/2019 09:45,2,3.697,ACTIVE,215.77,348.06,60.006,1564062304,"201051344000582","174011545737251",28.33,33.50,0,333.63,375.71,106.0,100.4,0.499,1357586.9,1357586.9,9374,0,0,0,L,1122011218,1,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564062311,694112.00
07/25/2019 09:45,2,3.805,ACTIVE,215.32,349.56,60.012,1564062304,"201051344000868","174011545737251",28.15,32.00,0,334.54,376.31,108.4,102.7,0.495,1365582.4,1365582.4,9374,0,0,0,L,1122011218,1,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564062312,694113.00
07/25/2019 09:45,2,3.686,ACTIVE,216.22,350.17,60.006,1564062304,"201051344000576","174011545737251",28.33,34.30,0,333.63,374.21,105.8,100.1,0.473,1381653.8,1381653.8,9400,0,0,0,L,1122011218,1,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564062313,694114.00
07/25/2019 09:45,2,3.770,ACTIVE,216.22,349.26,59.996,1564062304,"201051344001158","174011545737251",28.03,33.80,0,334.24,375.71,107.0,101.4,0.491,1359109.6,1359109.6,9373,0,0,0,L,1122011218,1,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564062314,694115.00
07/25/2019 09:45,2,3.678,ACTIVE,215.54,348.66,60.001,1564062304,"201051344000917","174011545737251",28.59,37.80,0,332.43,374.21,106.5,100.9,0.482,1374777.1,1374777.1,9402,0,0,0,L,1122011218,1,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564062315,694116.00
07/25/2019 09:45,2,3.756,ACTIVE,215.09,354.67,59.996,1564062304,"201051344000417","174011545737251",18.39,38.40,0,331.23,381.12,69.9,65.6,0.575,1086254.5,1086254.5,9407,0,0,0,L,1122011218,1,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564062316,694117.00
07/25/2019 09:45,2,3.740,ACTIVE,214.87,348.66,60.012,1564062304,"201051344000685","174011545737251",27.69,35.00,0,333.33,374.21,104.9,99.3,0.517,1380771.0,1380771.0,9386,0,0,0,L,1122011218,1,123.81,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564062317,694118.00
07/25/2019 09:45,2,3.814,ACTIVE,216.00,349.86,60.001,1564062304,"201051344000651","174011545737251",28.23,34.00,0,334.24,376.01,109.1,103.4,0.504,1375191.2,1375191.2,9380,0,0,0,L,1122011218,1,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564062318,694119.00
07/25/2019 09:45,2,3.674,ACTIVE,215.09,348.36,60.012,1564062304,"201051344000594","174011545737251",28.65,39.50,0,333.03,374.21,106.6,100.9,0.482,1385126.9,1385126.9,9381,0,0,0,L,1122011218,1,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564062319,694120.00
07/25/2019 09:45,2,3.758,ACTIVE,216.45,351.07,60.049,1564062304,"201051344000469","174011545737251",28.67,31.80,0,333.33,376.31,109.1,103.4,0.526,1365340.5,1365340.5,9390,0,0,0,L,1122011218,1,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564062320,694121.00
07/25/2019 09:45,2,3.793,ACTIVE,215.77,348.96,60.028,1564062304,"201051344000585","174011545737251",28.45,35.60,0,333.33,375.41,109.3,103.6,0.517,1390801.4,1390801.4,9375,0,0,0,L,1122011218,1,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564062321,694122.00
07/25/2019 09:45,2,3.711,ACTIVE,216.45,351.07,60.006,1564062304,"201051344000853","174011545737251",28.43,33.30,0,334.84,375.11,106.9,101.3,0.495,1388093.9,1388093.9,9387,0,0,0,L,1122011218,1,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564062322,694123.00
07/25/2019 09:45,2,3.701,ACTIVE,214.87,348.66,60.001,1564062304,"201051344001145","174011545737251",28.19,34.50,0,334.24,374.21,105.7,100.1,0.491,1389614.3,1389614.3,9406,0,0,0,L,1122011218,1,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564062323,694124.00
07/25/2019 09:45,2,3.826,ACTIVE,215.32,348.36,59.996,1564062304,"201051344000438","174011545737251",28.15,38.00,0,333.33,375.11,109.1,103.4,0.504,1383116.9,1383116.9,9380,0,0,0,L,1122011218,1,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564062324,694125.00
07/25/2019 09:45,2,3.793,ACTIVE,215.32,348.66,60.006,1564062304,"201051344001135","174011545737251",28.53,34.50,0,333.33,374.51,109.6,103.9,0.499,1370737.0,1370737.0,9373,0,0,0,L,1122011218,1,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564062325,694126.00
07/25/2019 09:45,2,3.682,ACTIVE,216.22,349.56,60.006,1564062304,"201051344000983","174011545737251",28.73,33.00,0,333.93,375.71,107.1,101.4,0.508,1386323.1,1386323.1,9380,0,0,0,L,1122011218,1,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564062326,694127.00
07/25/2019 09:45,2,3.861,ACTIVE,215.54,348.96,60.006,1564062304,"201051344001203","174011545737251",28.49,40.00,0,330.33,378.42,111.4,105.6,0.517,1378809.9,1378809.9,9394,0,0,0,L,1122011218,1,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564062327,694128.00
07/25/2019 09:45,2,3.797,ACTIVE,214.41,348.06,60.006,1564062304,"201051344001230","174011545737251",28.33,37.50,0,331.53,371.51,109.0,103.3,0.517,1373313.0,1373313.0,9417,0,0,0,L,1122011218,1,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564062328,694129.00
07/25/2019 09:45,2,3.752,ACTIVE,214.41,347.76,60.006,1564062304,"201051344000646","174011545737251",28.39,36.30,0,332.13,374.51,107.8,102.1,0.513,1367303.9,1367303.9,9395,0,0,0,L,1122011218,1,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564062328,694130.00
07/25/2019 09:45,2,3.773,ACTIVE,215.54,348.36,59.996,1564062304,"201051344000867","174011545737251",28.25,35.60,0,332.13,376.01,108.0,102.3,0.495,1363504.6,1363504.6,9386,0,0,0,L,1122011218,1,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564062329,694131.00
07/25/2019 09:45,2,3.740,ACTIVE,215.77,351.07,60.017,1564062304,"201051344000633","174011545737251",28.17,38.00,0,332.43,376.62,106.8,101.1,0.495,1360293.5,1360293.5,9396,0,0,0,L,1122011218,1,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564062330,694132.00
07/25/2019 09:45,2,3.895,ACTIVE,214.64,347.76,60.006,1564062304,"201051344000955","174011545737251",28.29,37.00,0,332.43,372.41,111.5,105.7,0.526,1388040.0,1388040.0,9391,0,0,0,L,1122011218,1,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564062331,694133.00
07/25/2019 09:45,2,3.660,ACTIVE,215.77,348.66,60.017,1564062304,"201051344000648","174011545737251",28.39,33.00,0,334.54,375.11,105.3,99.7,0.499,1373921.7,1373921.7,9378,0,0,0,L,1122011218,1,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564062332,694134.00
07/25/2019 09:45,2,3.773,ACTIVE,216.00,350.47,60.028,1564062304,"201051344000645","174011545737251",27.93,32.60,0,333.33,375.11,106.7,101.0,0.486,1379654.7,1379654.7,9383,0,0,0,L,1122011218,1,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564062333,694135.00
07/25/2019 09:45,2,3.729,ACTIVE,216.00,348.96,60.017,1564062304,"201051344000569","174011545737251",28.31,32.20,0,334.24,375.71,106.9,101.3,0.495,1396814.9,1396814.9,9381,0,0,0,L,1122011218,1,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564062334,694136.00
07/25/2019 09:45,2,3.752,ACTIVE,216.00,354.67,60.006,1564062304,"179051228000119","174011545737251",28.98,35.60,0,335.44,378.12,110.1,104.4,0.530,182829.9,182829.9,9469,0,0,0,L,46974696,1,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564062335,694137.00
07/25/2019 10:00,2,4.225,ACTIVE,216.45,351.97,60.028,1564063204,"201051344000579","174011545737251",28.15,38.20,0,324.02,383.83,120.4,114.3,0.566,1398259.5,1398259.5,9387,0,0,0,L,1122011218,1,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564063206,694138.00
07/25/2019 10:00,2,4.285,ACTIVE,215.32,350.77,60.049,1564063204,"201051344001025","174011545737251",28.35,38.60,0,333.03,380.22,123.1,116.9,0.561,1383424.6,1383424.6,9380,0,0,0,L,1122011218,1,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564063206,694139.00
07/25/2019 10:00,2,4.244,ACTIVE,215.77,351.67,60.033,1564063204,"201051344001093","174011545737251",28.61,37.00,0,333.63,380.52,123.0,116.8,0.570,1365200.4,1365200.4,9406,0,0,0,L,1122011218,1,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564063207,694140.00
07/25/2019 10:00,2,4.141,ACTIVE,216.45,351.97,60.038,1564063204,"201051344000458","174011545737251",28.19,36.00,0,333.93,378.72,118.2,112.1,0.566,1378871.3,1378871.3,9374,0,0,0,L,1122011218,1,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564063208,694141.00
07/25/2019 10:00,2,4.299,ACTIVE,214.87,349.56,60.059,1564063204,"201051344000890","174011545737251",27.91,40.60,0,333.03,378.12,121.5,115.4,0.566,1380467.0,1380467.0,9387,0,0,0,L,1122011218,1,123.36,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564063209,694142.00
07/25/2019 10:00,2,4.242,ACTIVE,216.45,359.78,60.028,1564063204,"201051344000988","174011545737251",18.49,31.00,0,332.13,391.34,79.4,74.7,0.667,1048309.8,1048309.8,9388,0,0,0,L,1122011218,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564063210,694143.00
07/25/2019 10:00,2,4.191,ACTIVE,215.77,351.07,60.038,1564063204,"201051344000582","174011545737251",28.05,34.80,0,333.93,379.92,119.0,112.9,0.570,1357613.5,1357613.5,9375,0,0,0,L,1122011218,1,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564063211,694144.00
07/25/2019 10:00,2,4.246,ACTIVE,215.54,351.67,60.038,1564063204,"201051344000868","174011545737251",28.27,32.80,0,333.03,380.82,121.6,115.4,0.561,1365609.6,1365609.6,9375,0,0,0,L,1122011218,1,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564063212,694145.00
07/25/2019 10:00,2,4.107,ACTIVE,216.45,352.57,60.038,1564063204,"201051344000576","174011545737251",28.61,35.20,0,333.33,378.72,119.0,112.9,0.539,1381680.3,1381680.3,9401,0,0,0,L,1122011218,1,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564063213,694146.00
07/25/2019 10:00,2,4.236,ACTIVE,216.45,350.17,60.033,1564063204,"201051344001158","174011545737251",27.93,35.40,0,333.63,379.32,119.8,113.7,0.557,1359136.3,1359136.3,9374,0,0,0,L,1122011218,1,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564063214,694147.00
07/25/2019 10:00,2,4.178,ACTIVE,215.32,350.17,60.033,1564063204,"201051344000917","174011545737251",28.21,40.00,0,332.13,378.12,119.4,113.4,0.544,1374803.7,1374803.7,9403,0,0,0,L,1122011218,1,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564063215,694148.00
07/25/2019 10:00,2,4.213,ACTIVE,214.87,355.88,60.022,1564063204,"201051344000417","174011545737251",18.25,40.60,0,330.93,385.93,77.9,73.3,0.641,1086271.8,1086271.8,9408,0,0,0,L,1122011218,1,122.91,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564063216,694149.00
07/25/2019 10:00,2,4.182,ACTIVE,214.64,349.56,60.012,1564063204,"201051344000685","174011545737251",27.77,36.80,0,333.03,378.72,117.6,111.5,0.570,1380797.3,1380797.3,9387,0,0,0,L,1122011218,1,123.81,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564063217,694150.00
07/25/2019 10:00,2,4.297,ACTIVE,215.77,351.97,60.038,1564063204,"201051344000651","174011545737251",28.03,35.40,0,332.13,380.22,122.1,115.9,0.557,1375218.4,1375218.4,9381,0,0,0,L,1122011218,1,124.04,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564063218,694151.00
07/25/2019 10:00,2,4.227,ACTIVE,215.09,350.47,60.038,1564063204,"201051344000594","174011545737251",27.89,41.30,0,322.21,379.32,119.4,113.3,0.552,1385153.5,1385153.5,9382,0,0,0,L,1122011218,1,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564063219,694152.00
07/25/2019 10:00,2,4.213,ACTIVE,216.45,352.57,60.033,1564063204,"201051344000469","174011545737251",28.63,32.40,0,332.73,380.52,122.2,116.1,0.575,1365367.8,1365367.8,9391,0,0,0,L,1122011218,1,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564063219,694153.00
07/25/2019 10:00,2,4.266,ACTIVE,215.77,350.47,60.028,1564063204,"201051344000585","174011545737251",28.29,37.00,0,333.03,379.62,122.3,116.1,0.570,1390828.7,1390828.7,9376,0,0,0,L,1122011218,1,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564063220,694154.00
07/25/2019 10:00,2,4.150,ACTIVE,216.90,353.77,60.028,1564063204,"201051344000853","174011545737251",28.59,35.00,0,334.24,379.62,120.1,114.0,0.557,1388120.7,1388120.7,9388,0,0,0,L,1122011218,1,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564063221,694155.00
