ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2019 10:00,2,4.141,ACTIVE,214.87,349.86,60.043,1564063204,"201051344001145","174011545737251",28.31,35.40,0,318.30,385.63,118.8,112.7,0.561,1389640.7,1389640.7,9407,0,0,0,L,1122011218,1,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564063222,694156.00
07/25/2019 10:00,2,4.236,ACTIVE,215.32,351.07,60.028,1564063204,"201051344000438","174011545737251",28.35,39.30,0,333.63,379.62,121.6,115.5,0.566,1383144.0,1383144.0,9381,0,0,0,L,1122011218,1,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564063223,694157.00
07/25/2019 10:00,2,4.303,ACTIVE,215.32,349.56,60.065,1564063204,"201051344001135","174011545737251",28.13,35.20,0,330.03,379.62,122.6,116.4,0.561,1370764.3,1370764.3,9374,0,0,0,L,1122011218,1,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564063224,694158.00
07/25/2019 10:00,2,4.104,ACTIVE,216.45,351.67,59.990,1564063204,"201051344000983","174011545737251",28.92,33.80,0,333.63,379.62,120.2,114.0,0.566,1386349.9,1386349.9,9381,0,0,0,L,1122011218,1,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564063225,694159.00
07/25/2019 10:00,2,4.365,ACTIVE,215.77,350.77,60.028,1564063204,"201051344001203","174011545737251",28.15,40.40,0,329.43,382.63,124.3,118.1,0.597,1378837.7,1378837.7,9395,0,0,0,L,1122011218,1,124.04,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564063226,694160.00
07/25/2019 10:00,2,4.262,ACTIVE,214.41,348.66,60.022,1564063204,"201051344001230","174011545737251",28.21,38.40,0,332.13,377.22,121.7,115.6,0.583,1373340.2,1373340.2,9418,0,0,0,L,1122011218,1,123.14,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564063227,694161.00
07/25/2019 10:00,2,4.258,ACTIVE,214.64,349.86,60.028,1564063204,"201051344000646","174011545737251",28.01,38.00,0,328.82,377.82,120.8,114.7,0.575,1367330.8,1367330.8,9396,0,0,0,L,1122011218,1,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564063228,694162.00
07/25/2019 10:00,2,4.230,ACTIVE,215.77,348.96,60.017,1564063204,"201051344000867","174011545737251",28.31,36.50,0,331.53,379.62,121.2,115.1,0.535,1363531.6,1363531.6,9387,0,0,0,L,1122011218,1,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564063229,694163.00
07/25/2019 10:00,2,4.197,ACTIVE,215.77,352.27,60.022,1564063204,"201051344000633","174011545737251",28.13,39.30,0,323.72,380.52,119.5,113.5,0.566,1360320.1,1360320.1,9397,0,0,0,L,1122011218,1,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564063230,694164.00
07/25/2019 10:00,2,4.367,ACTIVE,214.87,350.47,60.012,1564063204,"201051344000955","174011545737251",28.09,38.40,0,331.83,378.12,124.2,118.0,0.588,1388067.8,1388067.8,9392,0,0,0,L,1122011218,1,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564063231,694165.00
07/25/2019 10:00,2,4.084,ACTIVE,216.00,349.86,59.996,1564063204,"201051344000648","174011545737251",28.47,33.80,0,333.93,379.62,117.8,111.8,0.548,1373948.0,1373948.0,9379,0,0,0,L,1122011218,1,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564063231,694166.00
07/25/2019 10:00,2,4.229,ACTIVE,216.45,351.37,60.022,1564063204,"201051344000645","174011545737251",27.93,33.80,0,333.63,378.72,119.7,113.6,0.544,1379681.4,1379681.4,9384,0,0,0,L,1122011218,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564063233,694167.00
07/25/2019 10:00,2,4.145,ACTIVE,216.22,352.27,60.022,1564063204,"201051344000569","174011545737251",28.61,33.30,0,333.33,379.92,120.2,114.1,0.561,1396841.7,1396841.7,9382,0,0,0,L,1122011218,1,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564063234,694168.00
07/25/2019 10:00,2,4.238,ACTIVE,216.45,357.08,60.028,1564063204,"179051228000119","174011545737251",28.73,36.50,0,335.74,382.63,123.3,117.1,0.597,182857.4,182857.4,9470,0,0,0,L,46974696,1,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564063235,694169.00
07/25/2019 10:15,2,4.551,ACTIVE,216.45,351.67,60.001,1564064104,"201051344000579","174011545737251",28.27,39.00,0,322.51,382.93,130.2,123.7,0.619,1398289.3,1398289.3,9388,0,0,0,L,1122011218,1,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564064106,694170.00
07/25/2019 10:15,2,4.740,ACTIVE,215.32,350.77,59.996,1564064104,"201051344001025","174011545737251",27.75,39.80,0,323.11,383.53,133.3,126.7,0.610,1383455.0,1383455.0,9381,0,0,0,L,1122011218,1,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564064107,694171.00
07/25/2019 10:15,2,4.713,ACTIVE,215.54,353.17,59.959,1564064104,"201051344001093","174011545737251",27.87,38.20,0,321.91,384.43,133.0,126.5,0.619,1365230.9,1365230.9,9407,0,0,0,L,1122011218,1,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564064108,694172.00
07/25/2019 10:15,2,4.463,ACTIVE,216.45,351.37,59.985,1564064104,"201051344000458","174011545737251",28.35,37.50,0,322.51,382.33,128.2,121.8,0.605,1378900.5,1378900.5,9375,0,0,0,L,1122011218,1,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564064109,694173.00
07/25/2019 10:15,2,4.760,ACTIVE,214.41,349.56,60.001,1564064104,"201051344000890","174011545737251",27.19,42.80,0,323.11,382.33,131.0,124.5,0.610,1380496.9,1380496.9,9388,0,0,0,L,1122011218,1,123.14,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564064110,694174.00
07/25/2019 10:15,2,4.732,ACTIVE,216.22,347.76,59.990,1564064104,"201051344000988","174011545737251",17.95,33.80,0,322.81,392.85,86.0,81.1,0.411,1048329.3,1048329.3,9389,0,0,0,L,1122011218,1,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564064110,694175.00
07/25/2019 10:15,2,4.607,ACTIVE,215.77,351.67,59.959,1564064104,"201051344000582","174011545737251",27.63,36.30,0,323.72,385.33,129.0,122.6,0.614,1357642.9,1357642.9,9376,0,0,0,L,1122011218,1,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564064111,694176.00
07/25/2019 10:15,2,4.645,ACTIVE,215.32,351.67,60.006,1564064104,"201051344000868","174011545737251",28.07,33.50,0,322.81,383.53,132.1,125.6,0.605,1365639.7,1365639.7,9376,0,0,0,L,1122011218,1,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564064112,694177.00
07/25/2019 10:15,2,4.553,ACTIVE,216.22,352.27,60.028,1564064104,"201051344000576","174011545737251",28.07,36.80,0,322.51,383.53,129.4,123.0,0.601,1381709.8,1381709.8,9402,0,0,0,L,1122011218,1,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564064114,694178.00
07/25/2019 10:15,2,4.625,ACTIVE,216.22,351.37,60.001,1564064104,"201051344001158","174011545737251",27.75,36.30,0,321.91,383.53,129.9,123.5,0.628,1359165.9,1359165.9,9375,0,0,0,L,1122011218,1,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564064115,694179.00
07/25/2019 10:15,2,4.588,ACTIVE,215.32,351.37,59.996,1564064104,"201051344000917","174011545737251",27.87,42.00,0,321.91,381.42,129.6,123.1,0.592,1374833.3,1374833.3,9404,0,0,0,L,1122011218,1,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564064115,694180.00
07/25/2019 10:15,2,4.609,ACTIVE,214.87,345.66,60.006,1564064104,"201051344000417","174011545737251",18.05,44.30,0,321.61,389.84,84.2,79.4,0.384,1086290.9,1086290.9,9409,0,0,0,L,1122011218,1,122.91,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564064116,694181.00
07/25/2019 10:15,2,4.562,ACTIVE,214.87,350.47,60.017,1564064104,"201051344000685","174011545737251",27.59,38.00,0,323.41,382.63,127.4,121.1,0.619,1380826.4,1380826.4,9388,0,0,0,L,1122011218,1,123.59,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564064117,694182.00
07/25/2019 10:15,2,4.697,ACTIVE,215.77,352.57,60.001,1564064104,"201051344000651","174011545737251",27.75,36.80,0,323.41,383.53,132.0,125.5,0.610,1375248.6,1375248.6,9382,0,0,0,L,1122011218,1,124.04,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564064118,694183.00
07/25/2019 10:15,2,4.625,ACTIVE,214.87,351.07,59.996,1564064104,"201051344000594","174011545737251",27.67,43.60,0,321.01,382.63,129.7,123.3,0.601,1385183.1,1385183.1,9383,0,0,0,L,1122011218,1,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564064119,694184.00
07/25/2019 10:15,2,4.689,ACTIVE,216.67,353.17,59.996,1564064104,"201051344000469","174011545737251",27.91,33.50,0,322.51,385.03,132.5,126.0,0.623,1365398.0,1365398.0,9392,0,0,0,L,1122011218,1,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564064120,694185.00
07/25/2019 10:15,2,4.719,ACTIVE,215.77,353.17,60.001,1564064104,"201051344000585","174011545737251",27.71,38.40,0,324.02,383.23,132.4,125.9,0.628,1390858.9,1390858.9,9377,0,0,0,L,1122011218,1,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564064121,694186.00
07/25/2019 10:15,2,4.545,ACTIVE,216.90,353.17,59.996,1564064104,"201051344000853","174011545737251",28.33,35.60,0,322.81,383.83,130.4,124.0,0.605,1388150.4,1388150.4,9389,0,0,0,L,1122011218,1,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564064122,694187.00
07/25/2019 10:15,2,4.600,ACTIVE,214.87,350.77,59.996,1564064104,"201051344001145","174011545737251",27.63,37.00,0,323.72,381.42,128.7,122.3,0.601,1389670.1,1389670.1,9408,0,0,0,L,1122011218,1,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564064123,694188.00
07/25/2019 10:15,2,4.719,ACTIVE,215.32,351.37,60.001,1564064104,"201051344000438","174011545737251",27.47,41.00,0,323.41,383.23,131.3,124.8,0.605,1383174.1,1383174.1,9382,0,0,0,L,1122011218,1,123.59,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564064124,694189.00
07/25/2019 10:15,2,4.699,ACTIVE,215.32,351.97,59.990,1564064104,"201051344001135","174011545737251",27.79,37.30,0,322.81,382.63,132.4,125.9,0.605,1370794.6,1370794.6,9375,0,0,0,L,1122011218,1,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564064125,694190.00
07/25/2019 10:15,2,4.594,ACTIVE,216.22,351.37,60.001,1564064104,"201051344000983","174011545737251",28.11,35.20,0,322.81,385.03,130.8,124.4,0.619,1386379.7,1386379.7,9382,0,0,0,L,1122011218,1,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564064126,694191.00
07/25/2019 10:15,2,4.744,ACTIVE,215.32,351.97,60.001,1564064104,"201051344001203","174011545737251",28.01,41.00,0,324.02,384.73,134.6,128.0,0.641,1378868.4,1378868.4,9396,0,0,0,L,1122011218,1,123.81,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564064127,694192.00
07/25/2019 10:15,2,4.664,ACTIVE,214.41,350.47,60.006,1564064104,"201051344001230","174011545737251",27.85,40.20,0,318.61,379.92,131.6,125.0,0.628,1373370.3,1373370.3,9419,0,0,0,L,1122011218,1,122.91,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564064127,694193.00
07/25/2019 10:15,2,4.658,ACTIVE,214.41,349.86,60.001,1564064104,"201051344000646","174011545737251",27.69,40.00,0,322.51,380.52,130.6,124.1,0.623,1367360.7,1367360.7,9397,0,0,0,L,1122011218,1,123.14,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564064128,694194.00
07/25/2019 10:15,2,4.633,ACTIVE,215.77,350.17,60.001,1564064104,"201051344000867","174011545737251",28.01,38.60,0,321.31,386.23,131.5,125.0,0.597,1363561.6,1363561.6,9388,0,0,0,L,1122011218,1,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564064129,694195.00
07/25/2019 10:15,2,4.621,ACTIVE,215.54,352.27,59.996,1564064104,"201051344000633","174011545737251",27.71,42.00,0,320.41,382.63,129.6,123.2,0.592,1360349.7,1360349.7,9398,0,0,0,L,1122011218,1,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564064130,694196.00
07/25/2019 10:15,2,4.779,ACTIVE,214.64,350.77,60.001,1564064104,"201051344000955","174011545737251",27.61,40.40,0,322.81,382.03,133.7,127.1,0.628,1388098.5,1388098.5,9393,0,0,0,L,1122011218,1,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564064131,694197.00
07/25/2019 10:15,2,4.504,ACTIVE,216.00,351.67,59.996,1564064104,"201051344000648","174011545737251",28.11,34.80,0,321.91,383.23,128.3,121.9,0.610,1373977.1,1373977.1,9380,0,0,0,L,1122011218,1,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564064132,694198.00
07/25/2019 10:15,2,4.582,ACTIVE,216.22,351.67,59.990,1564064104,"201051344000645","174011545737251",28.01,34.50,0,321.61,383.23,129.9,123.5,0.588,1379711.0,1379711.0,9385,0,0,0,L,1122011218,1,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564064133,694199.00
07/25/2019 10:15,2,4.566,ACTIVE,216.22,351.37,59.996,1564064104,"201051344000569","174011545737251",28.21,34.30,0,322.51,383.53,130.5,124.0,0.619,1396871.4,1396871.4,9383,0,0,0,L,1122011218,1,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564064134,694200.00
07/25/2019 10:15,2,4.648,ACTIVE,216.00,356.78,59.985,1564064104,"179051228000119","174011545737251",28.47,37.80,0,326.72,387.74,134.0,127.4,0.645,182887.9,182887.9,9471,0,0,0,L,46974696,1,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564064135,694201.00
07/25/2019 10:30,2,5.053,ACTIVE,216.45,351.07,60.022,1564065004,"201051344000579","174011545737251",27.63,40.40,0,333.33,386.23,141.5,134.6,0.672,1398321.7,1398321.7,9389,0,0,0,L,1122011218,1,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065006,694202.00
07/25/2019 10:30,2,5.197,ACTIVE,215.09,351.37,60.028,1564065004,"201051344001025","174011545737251",27.47,41.80,0,333.63,386.23,144.7,137.8,0.667,1383488.1,1383488.1,9382,0,0,0,L,1122011218,1,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065007,694203.00
07/25/2019 10:30,2,5.057,ACTIVE,215.09,352.57,60.017,1564065004,"201051344001093","174011545737251",28.17,39.50,0,333.33,387.14,144.3,137.3,0.667,1365263.9,1365263.9,9408,0,0,0,L,1122011218,1,123.36,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065007,694204.00
07/25/2019 10:30,2,4.945,ACTIVE,216.45,351.97,59.980,1564065004,"201051344000458","174011545737251",27.83,38.00,0,333.03,385.33,139.3,132.5,0.663,1378932.3,1378932.3,9376,0,0,0,L,1122011218,1,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065008,694205.00
07/25/2019 10:30,2,5.119,ACTIVE,214.41,350.77,60.017,1564065004,"201051344000890","174011545737251",27.43,44.30,0,332.13,382.33,142.2,135.3,0.658,1380529.5,1380529.5,9389,0,0,0,L,1122011218,1,123.14,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065009,694206.00
07/25/2019 10:30,2,5.115,ACTIVE,216.67,350.77,60.043,1564065004,"201051344000988","174011545737251",17.95,35.00,0,333.03,371.51,93.1,87.9,0.438,1048350.4,1048350.4,9390,0,0,0,L,1122011218,1,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065010,694207.00
07/25/2019 10:30,2,5.027,ACTIVE,215.54,352.27,60.012,1564065004,"201051344000582","174011545737251",27.55,37.30,0,333.33,386.53,140.2,133.4,0.663,1357674.9,1357674.9,9377,0,0,0,L,1122011218,1,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065011,694208.00
07/25/2019 10:30,2,5.102,ACTIVE,215.54,354.67,60.017,1564065004,"201051344000868","174011545737251",27.71,36.00,0,332.43,386.83,143.2,136.3,0.663,1365672.4,1365672.4,9377,0,0,0,L,1122011218,1,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065012,694209.00
07/25/2019 10:30,2,4.984,ACTIVE,216.67,355.28,60.012,1564065004,"201051344000576","174011545737251",27.75,38.00,0,332.13,387.74,140.2,133.3,0.667,1381741.8,1381741.8,9403,0,0,0,L,1122011218,1,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065013,694210.00
07/25/2019 10:30,2,5.051,ACTIVE,216.67,353.77,60.017,1564065004,"201051344001158","174011545737251",27.45,38.20,0,333.03,385.93,140.5,133.7,0.641,1359198.1,1359198.1,9376,0,0,0,L,1122011218,1,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065014,694211.00
07/25/2019 10:30,2,5.002,ACTIVE,215.32,351.67,60.017,1564065004,"201051344000917","174011545737251",27.79,43.60,0,332.13,384.13,140.8,133.9,0.650,1374865.4,1374865.4,9405,0,0,0,L,1122011218,1,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065015,694212.00
07/25/2019 10:30,2,5.033,ACTIVE,214.64,345.66,60.012,1564065004,"201051344000417","174011545737251",17.89,46.60,0,331.83,368.20,91.1,86.0,0.420,1086311.6,1086311.6,9410,0,0,0,L,1122011218,1,122.91,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065016,694213.00
07/25/2019 10:30,2,5.088,ACTIVE,214.41,351.67,59.980,1564065004,"201051344000685","174011545737251",26.88,40.00,0,332.73,383.23,138.5,131.8,0.676,1380858.0,1380858.0,9389,0,0,0,L,1122011218,1,123.59,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065017,694214.00
07/25/2019 10:30,2,5.066,ACTIVE,215.77,351.97,60.017,1564065004,"201051344000651","174011545737251",27.85,38.20,0,333.63,387.14,142.8,136.0,0.658,1375281.3,1375281.3,9383,0,0,0,L,1122011218,1,124.04,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065018,694215.00
07/25/2019 10:30,2,5.055,ACTIVE,215.09,352.57,60.006,1564065004,"201051344000594","174011545737251",27.45,45.80,0,332.43,384.13,140.5,133.7,0.654,1385215.2,1385215.2,9384,0,0,0,L,1122011218,1,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065019,694216.00
07/25/2019 10:30,2,5.037,ACTIVE,216.67,352.87,60.043,1564065004,"201051344000469","174011545737251",28.09,35.20,0,332.73,387.44,143.4,136.5,0.685,1365430.8,1365430.8,9393,0,0,0,L,1122011218,1,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065020,694217.00
07/25/2019 10:30,2,5.061,ACTIVE,215.32,352.27,60.059,1564065004,"201051344000585","174011545737251",28.09,40.00,0,333.33,386.23,143.8,136.9,0.676,1390891.8,1390891.8,9378,0,0,0,L,1122011218,1,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065021,694218.00
07/25/2019 10:30,2,4.975,ACTIVE,217.13,354.37,60.017,1564065004,"201051344000853","174011545737251",28.07,37.00,0,333.03,385.33,141.4,134.5,0.663,1388182.7,1388182.7,9390,0,0,0,L,1122011218,1,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065021,694219.00
07/25/2019 10:30,2,4.977,ACTIVE,214.64,352.27,60.006,1564065004,"201051344001145","174011545737251",27.73,38.20,0,333.63,385.03,139.8,133.0,0.645,1389702.0,1389702.0,9409,0,0,0,L,1122011218,1,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065022,694220.00
07/25/2019 10:30,2,5.094,ACTIVE,215.09,351.97,59.990,1564065004,"201051344000438","174011545737251",27.51,42.80,0,333.03,385.63,141.9,135.1,0.667,1383206.6,1383206.6,9383,0,0,0,L,1122011218,1,123.59,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065023,694221.00
07/25/2019 10:30,2,5.119,ACTIVE,215.09,351.67,60.012,1564065004,"201051344001135","174011545737251",27.63,38.60,0,330.63,385.03,143.2,136.3,0.658,1370827.3,1370827.3,9376,0,0,0,L,1122011218,1,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065024,694222.00
07/25/2019 10:30,2,5.014,ACTIVE,216.45,354.67,60.017,1564065004,"201051344000983","174011545737251",27.91,36.50,0,332.73,386.83,141.7,134.9,0.672,1386412.1,1386412.1,9383,0,0,0,L,1122011218,1,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065025,694223.00
07/25/2019 10:30,2,5.186,ACTIVE,215.32,353.17,60.017,1564065004,"201051344001203","174011545737251",27.75,42.00,0,328.52,390.14,145.8,138.8,0.698,1378901.8,1378901.8,9397,0,0,0,L,1122011218,1,123.81,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065026,694224.00
07/25/2019 10:30,2,5.047,ACTIVE,214.19,350.77,60.028,1564065004,"201051344001230","174011545737251",27.89,41.00,0,328.82,381.73,142.6,135.7,0.685,1373402.9,1373402.9,9420,0,0,0,L,1122011218,1,122.91,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065027,694225.00
07/25/2019 10:30,2,5.092,ACTIVE,213.96,351.97,59.985,1564065004,"201051344000646","174011545737251",27.43,42.00,0,328.82,384.43,141.4,134.6,0.663,1367393.0,1367393.0,9398,0,0,0,L,1122011218,1,122.91,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065028,694226.00
07/25/2019 10:30,2,5.074,ACTIVE,215.54,350.77,60.022,1564065004,"201051344000867","174011545737251",27.69,39.50,0,327.92,392.25,142.4,135.5,0.636,1363594.1,1363594.1,9389,0,0,0,L,1122011218,1,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065029,694227.00
07/25/2019 10:30,2,4.996,ACTIVE,215.54,351.97,60.012,1564065004,"201051344000633","174011545737251",27.75,44.00,0,332.43,385.33,140.3,133.5,0.641,1360381.8,1360381.8,9399,0,0,0,L,1122011218,1,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065030,694228.00
07/25/2019 10:30,2,5.217,ACTIVE,214.19,350.47,60.017,1564065004,"201051344000955","174011545737251",27.33,41.80,0,332.13,381.73,144.4,137.5,0.689,1388131.6,1388131.6,9394,0,0,0,L,1122011218,1,122.46,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065031,694229.00
07/25/2019 10:30,2,4.922,ACTIVE,216.00,353.47,59.990,1564065004,"201051344000648","174011545737251",27.83,36.50,0,333.33,386.23,138.8,132.0,0.667,1374008.9,1374008.9,9381,0,0,0,L,1122011218,1,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065032,694230.00
07/25/2019 10:30,2,5.002,ACTIVE,216.22,352.87,60.022,1564065004,"201051344000645","174011545737251",27.73,36.00,0,333.33,385.93,140.5,133.7,0.645,1379743.2,1379743.2,9386,0,0,0,L,1122011218,1,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065033,694231.00
07/25/2019 10:30,2,5.006,ACTIVE,216.22,353.47,60.001,1564065004,"201051344000569","174011545737251",27.93,35.40,0,333.03,386.83,141.6,134.7,0.672,1396903.7,1396903.7,9384,0,0,0,L,1122011218,1,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065034,694232.00
07/25/2019 10:30,2,5.100,ACTIVE,216.00,358.28,60.054,1564065004,"179051228000119","174011545737251",28.03,38.80,0,335.74,388.04,144.8,137.8,0.703,182921.0,182921.0,9472,0,0,0,L,46974696,1,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065035,694233.00
07/25/2019 10:45,2,5.443,ACTIVE,217.13,356.78,60.017,1564065905,"201051344000579","174011545737251",27.37,42.30,0,332.73,388.64,151.0,143.9,0.707,1398356.6,1398356.6,9390,0,0,0,L,1122011218,1,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065906,694234.00
07/25/2019 10:45,2,5.488,ACTIVE,215.09,351.97,59.990,1564065905,"201051344001025","174011545737251",27.81,43.40,0,332.43,389.84,154.6,147.3,0.712,1383523.9,1383523.9,9383,0,0,0,L,1122011218,1,123.14,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065907,694235.00
07/25/2019 10:45,2,5.518,ACTIVE,215.54,353.47,60.043,1564065905,"201051344001093","174011545737251",27.57,41.00,0,333.33,390.44,154.0,146.7,0.720,1365299.5,1365299.5,9409,0,0,0,L,1122011218,1,123.59,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065908,694236.00
07/25/2019 10:45,2,5.404,ACTIVE,216.90,352.87,59.980,1564065905,"201051344000458","174011545737251",27.21,39.80,0,330.03,388.34,148.9,141.8,0.689,1378966.7,1378966.7,9377,0,0,0,L,1122011218,1,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065909,694237.00
07/25/2019 10:45,2,5.498,ACTIVE,214.19,350.77,60.017,1564065905,"201051344000890","174011545737251",27.31,46.20,0,332.13,385.93,152.0,144.8,0.712,1380564.6,1380564.6,9390,0,0,0,L,1122011218,1,123.14,121.10,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065910,694238.00
07/25/2019 10:45,2,5.434,ACTIVE,217.13,351.07,60.017,1564065905,"201051344000988","174011545737251",17.95,37.00,0,331.83,373.31,98.8,93.5,0.468,1048373.2,1048373.2,9391,0,0,0,L,1122011218,1,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065910,694239.00
07/25/2019 10:45,2,5.395,ACTIVE,215.54,352.87,60.006,1564065905,"201051344000582","174011545737251",27.47,38.60,0,332.73,390.14,150.1,143.0,0.703,1357709.5,1357709.5,9378,0,0,0,L,1122011218,1,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065911,694240.00
07/25/2019 10:45,2,5.514,ACTIVE,215.77,353.17,60.017,1564065905,"201051344000868","174011545737251",27.33,36.30,0,332.73,390.14,152.7,145.4,0.698,1365707.8,1365707.8,9378,0,0,0,L,1122011218,1,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065913,694241.00
07/25/2019 10:45,2,5.438,ACTIVE,216.90,355.58,60.006,1564065905,"201051344000576","174011545737251",27.21,38.40,0,328.22,388.64,149.8,142.7,0.703,1381776.5,1381776.5,9404,0,0,0,L,1122011218,1,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065914,694242.00
07/25/2019 10:45,2,5.467,ACTIVE,217.13,351.37,60.012,1564065905,"201051344001158","174011545737251",27.08,39.50,0,332.43,388.64,149.8,142.7,0.707,1359232.8,1359232.8,9377,0,0,0,L,1122011218,1,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065915,694243.00
07/25/2019 10:45,2,5.480,ACTIVE,215.09,352.27,60.006,1564065905,"201051344000917","174011545737251",27.14,45.30,0,332.13,387.44,150.7,143.5,0.698,1374900.2,1374900.2,9406,0,0,0,L,1122011218,1,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065916,694244.00
07/25/2019 10:45,2,5.371,ACTIVE,214.41,346.86,60.012,1564065905,"201051344000417","174011545737251",17.89,49.50,0,331.53,368.50,97.3,92.0,0.446,1086333.9,1086333.9,9411,0,0,0,L,1122011218,1,122.91,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065917,694245.00
07/25/2019 10:45,2,5.477,ACTIVE,213.96,352.27,60.006,1564065905,"201051344000685","174011545737251",26.88,41.30,0,332.73,386.83,149.1,142.0,0.729,1380892.2,1380892.2,9390,0,0,0,L,1122011218,1,123.59,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065918,694246.00
07/25/2019 10:45,2,5.537,ACTIVE,215.77,353.77,60.043,1564065905,"201051344000651","174011545737251",27.27,40.00,0,332.43,389.84,153.0,145.7,0.703,1375316.7,1375316.7,9384,0,0,0,L,1122011218,1,124.04,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065919,694247.00
07/25/2019 10:45,2,5.467,ACTIVE,215.54,351.97,60.012,1564065905,"201051344000594","174011545737251",27.08,47.80,0,331.83,388.34,149.9,142.7,0.694,1385249.9,1385249.9,9385,0,0,0,L,1122011218,1,122.68,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065919,694248.00
07/25/2019 10:45,2,5.463,ACTIVE,217.58,357.08,60.006,1564065905,"201051344000469","174011545737251",27.71,35.80,0,331.83,390.44,153.2,146.0,0.720,1365466.3,1365466.3,9394,0,0,0,L,1122011218,1,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065920,694249.00
07/25/2019 10:45,2,5.602,ACTIVE,215.77,353.17,60.012,1564065905,"201051344000585","174011545737251",27.17,41.00,0,332.73,389.54,154.1,146.8,0.707,1390927.5,1390927.5,9379,0,0,0,L,1122011218,1,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065921,694250.00
07/25/2019 10:45,2,5.375,ACTIVE,217.58,355.88,59.996,1564065905,"201051344000853","174011545737251",27.75,39.00,0,333.03,388.04,151.1,143.9,0.694,1388217.7,1388217.7,9391,0,0,0,L,1122011218,1,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065922,694251.00
07/25/2019 10:45,2,5.463,ACTIVE,214.64,352.57,60.012,1564065905,"201051344001145","174011545737251",27.06,39.80,0,333.03,387.74,149.6,142.4,0.698,1389736.6,1389736.6,9410,0,0,0,L,1122011218,1,123.14,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065923,694252.00
07/25/2019 10:45,2,5.498,ACTIVE,215.09,353.77,60.012,1564065905,"201051344000438","174011545737251",27.25,43.80,0,333.33,388.94,151.8,144.5,0.716,1383241.7,1383241.7,9384,0,0,0,L,1122011218,1,123.59,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065924,694253.00
07/25/2019 10:45,2,5.615,ACTIVE,215.09,352.87,60.049,1564065905,"201051344001135","174011545737251",26.92,40.40,0,330.33,389.54,153.1,145.9,0.698,1370862.8,1370862.8,9377,0,0,0,L,1122011218,1,123.36,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065925,694254.00
07/25/2019 10:45,2,5.352,ACTIVE,217.35,354.37,60.033,1564065905,"201051344000983","174011545737251",27.91,38.40,0,332.43,389.54,151.3,144.1,0.725,1386447.1,1386447.1,9384,0,0,0,L,1122011218,1,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065926,694255.00
07/25/2019 10:45,2,5.584,ACTIVE,215.54,352.57,60.006,1564065905,"201051344001203","174011545737251",27.59,43.20,0,333.93,391.34,155.9,148.6,0.747,1378937.8,1378937.8,9398,0,0,0,L,1122011218,1,124.04,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065927,694256.00
07/25/2019 10:45,2,5.484,ACTIVE,213.96,351.97,60.012,1564065905,"201051344001230","174011545737251",27.49,43.60,0,328.82,384.73,152.6,145.3,0.729,1373438.1,1373438.1,9421,0,0,0,L,1122011218,1,123.14,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065928,694257.00
07/25/2019 10:45,2,5.502,ACTIVE,214.19,351.67,59.990,1564065905,"201051344000646","174011545737251",27.15,44.80,0,330.93,384.73,151.2,144.0,0.712,1367428.0,1367428.0,9399,0,0,0,L,1122011218,1,123.36,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065929,694258.00
07/25/2019 10:45,2,5.486,ACTIVE,216.22,354.07,60.012,1564065905,"201051344000867","174011545737251",27.31,41.30,0,327.02,389.24,151.8,144.6,0.703,1363629.3,1363629.3,9390,0,0,0,L,1122011218,1,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065930,694259.00
07/25/2019 10:45,2,5.455,ACTIVE,216.45,354.07,60.012,1564065905,"201051344000633","174011545737251",27.14,46.40,0,331.83,388.64,149.8,142.7,0.685,1360416.5,1360416.5,9400,0,0,0,L,1122011218,1,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065931,694260.00
07/25/2019 10:45,2,5.539,ACTIVE,214.41,352.27,60.006,1564065905,"201051344000955","174011545737251",27.45,43.20,0,331.53,385.03,153.9,146.7,0.729,1388167.3,1388167.3,9395,0,0,0,L,1122011218,1,122.68,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065931,694261.00
07/25/2019 10:45,2,5.365,ACTIVE,216.90,353.17,60.022,1564065905,"201051344000648","174011545737251",27.27,38.00,0,333.03,389.24,148.2,141.1,0.694,1374043.2,1374043.2,9382,0,0,0,L,1122011218,1,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065932,694262.00
07/25/2019 10:45,2,5.480,ACTIVE,217.13,354.67,60.006,1564065905,"201051344000645","174011545737251",27.06,37.80,0,332.13,388.34,150.0,142.9,0.689,1379777.9,1379777.9,9387,0,0,0,L,1122011218,1,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065933,694263.00
07/25/2019 10:45,2,5.383,ACTIVE,217.13,356.18,60.012,1564065905,"201051344000569","174011545737251",27.79,36.50,0,332.43,389.54,151.5,144.3,0.720,1396938.8,1396938.8,9385,0,0,0,L,1122011218,1,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065934,694264.00
07/25/2019 10:45,2,5.459,ACTIVE,216.90,360.38,60.054,1564065905,"179051228000119","174011545737251",28.01,40.20,0,334.24,390.74,154.8,147.5,0.747,182956.8,182956.8,9473,0,0,0,L,46974696,1,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564065935,694265.00
07/25/2019 11:00,2,5.949,ACTIVE,219.84,359.18,60.006,1564066803,"201051344000579","174011545737251",26.80,43.60,0,297.87,399.76,161.5,154.0,0.751,1398393.8,1398393.8,9391,0,0,0,L,1122011218,1,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564066805,694266.00
07/25/2019 11:00,2,6.049,ACTIVE,218.26,357.98,60.043,1564066803,"201051344001025","174011545737251",27.10,44.30,0,294.56,410.28,165.9,158.2,0.751,1383562.1,1383562.1,9384,0,0,0,L,1122011218,1,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564066806,694267.00
07/25/2019 11:00,2,5.885,ACTIVE,218.48,358.58,60.028,1564066803,"201051344001093","174011545737251",27.67,41.80,0,295.16,409.08,165.0,157.3,0.760,1365337.4,1365337.4,9410,0,0,0,L,1122011218,1,125.40,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564066807,694268.00
07/25/2019 11:00,2,5.807,ACTIVE,220.06,358.58,59.996,1564066803,"201051344000458","174011545737251",27.14,42.80,0,297.57,402.46,159.6,152.1,0.760,1379003.5,1379003.5,9378,0,0,0,L,1122011218,1,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564066808,694269.00
07/25/2019 11:00,2,5.953,ACTIVE,217.13,356.18,60.006,1564066803,"201051344000890","174011545737251",26.98,47.50,0,293.36,404.87,162.6,155.0,0.751,1380602.1,1380602.1,9391,0,0,0,L,1122011218,1,124.94,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564066808,694270.00
07/25/2019 11:00,2,5.791,ACTIVE,219.84,354.67,60.006,1564066803,"201051344000988","174011545737251",17.99,38.00,0,308.09,381.73,105.8,100.2,0.491,1048397.5,1048397.5,9392,0,0,0,L,1122011218,1,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564066809,694271.00
07/25/2019 11:00,2,5.895,ACTIVE,218.48,358.28,59.990,1564066803,"201051344000582","174011545737251",27.02,40.00,0,293.96,408.18,161.3,153.8,0.747,1357746.5,1357746.5,9379,0,0,0,L,1122011218,1,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564066810,694272.00
07/25/2019 11:00,2,5.943,ACTIVE,218.71,357.38,60.006,1564066803,"201051344000868","174011545737251",27.21,38.00,0,297.26,399.16,163.7,156.0,0.742,1365745.5,1365745.5,9379,0,0,0,L,1122011218,1,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564066811,694273.00
07/25/2019 11:00,2,5.730,ACTIVE,219.84,359.18,60.012,1564066803,"201051344000576","174011545737251",27.69,39.30,0,303.88,403.37,160.9,153.4,0.742,1381813.5,1381813.5,9405,0,0,0,L,1122011218,1,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564066812,694274.00
07/25/2019 11:00,2,5.896,ACTIVE,219.84,358.88,60.012,1564066803,"201051344001158","174011545737251",26.86,41.30,0,298.77,398.86,160.3,152.8,0.742,1359269.8,1359269.8,9378,0,0,0,L,1122011218,1,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564066813,694275.00
07/25/2019 11:00,2,5.852,ACTIVE,218.03,356.48,60.001,1564066803,"201051344000917","174011545737251",27.29,47.00,0,292.46,406.97,161.8,154.3,0.742,1374937.5,1374937.5,9407,0,0,0,L,1122011218,1,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564066814,694276.00
07/25/2019 11:00,2,5.697,ACTIVE,217.35,350.17,60.012,1564066803,"201051344000417","174011545737251",17.97,50.60,0,299.37,380.22,103.7,98.2,0.468,1086357.8,1086357.8,9412,0,0,0,L,1122011218,1,124.49,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564066815,694277.00
07/25/2019 11:00,2,5.863,ACTIVE,216.90,357.68,60.038,1564066803,"201051344000685","174011545737251",26.78,42.50,0,296.36,408.18,159.0,151.5,0.769,1380928.9,1380928.9,9391,0,0,0,L,1122011218,1,125.40,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564066816,694278.00
07/25/2019 11:00,2,5.986,ACTIVE,218.48,358.88,60.012,1564066803,"201051344000651","174011545737251",27.04,41.00,0,297.57,408.18,164.0,156.3,0.747,1375354.4,1375354.4,9385,0,0,0,L,1122011218,1,125.85,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564066817,694279.00
07/25/2019 11:00,2,5.943,ACTIVE,218.26,357.38,60.012,1564066803,"201051344000594","174011545737251",26.64,49.50,0,297.57,399.76,160.4,152.9,0.742,1385286.9,1385286.9,9386,0,0,0,L,1122011218,1,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564066818,694280.00
07/25/2019 11:00,2,5.924,ACTIVE,220.06,359.78,60.006,1564066803,"201051344000469","174011545737251",27.39,36.80,0,304.48,405.17,164.3,156.7,0.778,1365504.2,1365504.2,9395,0,0,0,L,1122011218,1,124.27,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564066819,694281.00
07/25/2019 11:00,2,6.010,ACTIVE,218.48,357.68,59.980,1564066803,"201051344000585","174011545737251",27.14,42.50,0,293.96,409.08,165.2,157.5,0.769,1390965.6,1390965.6,9380,0,0,0,L,1122011218,1,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564066820,694282.00
07/25/2019 11:00,2,5.793,ACTIVE,220.29,360.08,60.001,1564066803,"201051344000853","174011545737251",27.65,40.60,0,304.78,401.86,162.2,154.6,0.747,1388255.1,1388255.1,9392,0,0,0,L,1122011218,1,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564066821,694283.00
07/25/2019 11:00,2,5.842,ACTIVE,217.35,355.28,60.033,1564066803,"201051344001145","174011545737251",27.14,40.80,0,296.96,408.78,160.6,153.1,0.738,1389773.5,1389773.5,9411,0,0,0,L,1122011218,1,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564066822,694284.00
07/25/2019 11:00,2,5.869,ACTIVE,217.80,357.08,60.006,1564066803,"201051344000438","174011545737251",27.31,45.50,0,294.26,404.87,162.4,154.8,0.747,1383279.1,1383279.1,9385,0,0,0,L,1122011218,1,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564066822,694285.00
07/25/2019 11:00,2,6.004,ACTIVE,217.80,356.48,60.001,1564066803,"201051344001135","174011545737251",26.94,41.30,0,298.17,408.48,163.8,156.1,0.747,1370900.7,1370900.7,9378,0,0,0,L,1122011218,1,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564066823,694286.00
07/25/2019 11:00,2,5.758,ACTIVE,219.84,359.48,59.969,1564066803,"201051344000983","174011545737251",27.83,40.40,0,296.36,402.16,162.3,154.8,0.742,1386484.5,1386484.5,9385,0,0,0,L,1122011218,1,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564066824,694287.00
07/25/2019 11:00,2,5.986,ACTIVE,218.26,357.38,60.012,1564066803,"201051344001203","174011545737251",27.51,43.80,0,296.06,409.38,166.7,159.0,0.791,1378976.3,1378976.3,9399,0,0,0,L,1122011218,1,125.62,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564066825,694288.00
07/25/2019 11:00,2,5.898,ACTIVE,216.67,356.18,60.001,1564066803,"201051344001230","174011545737251",27.39,44.50,0,293.36,403.67,163.7,156.1,0.782,1373475.8,1373475.8,9422,0,0,0,L,1122011218,1,124.72,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564066826,694289.00
07/25/2019 11:00,2,5.848,ACTIVE,216.90,356.48,60.001,1564066803,"201051344000646","174011545737251",27.35,46.80,0,294.86,403.97,161.8,154.2,0.729,1367465.4,1367465.4,9400,0,0,0,L,1122011218,1,124.94,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564066827,694290.00
07/25/2019 11:00,2,5.926,ACTIVE,218.71,357.68,59.959,1564066803,"201051344000867","174011545737251",27.10,42.30,0,298.17,401.56,162.5,154.9,0.742,1363666.7,1363666.7,9391,0,0,0,L,1122011218,1,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564066828,694291.00
07/25/2019 11:00,2,5.822,ACTIVE,218.93,357.38,59.996,1564066803,"201051344000633","174011545737251",27.23,48.30,0,297.57,399.46,160.5,153.0,0.742,1360453.5,1360453.5,9401,0,0,0,L,1122011218,1,124.27,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564066829,694292.00
07/25/2019 11:00,2,6.061,ACTIVE,217.13,356.18,59.975,1564066803,"201051344000955","174011545737251",26.80,44.30,0,295.16,406.07,164.5,156.8,0.769,1388205.3,1388205.3,9396,0,0,0,L,1122011218,1,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564066830,694293.00
07/25/2019 11:00,2,5.762,ACTIVE,219.39,357.98,60.001,1564066803,"201051344000648","174011545737251",27.21,39.30,0,297.87,402.46,158.8,151.3,0.742,1374079.8,1374079.8,9383,0,0,0,L,1122011218,1,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564066831,694294.00
07/25/2019 11:00,2,5.893,ACTIVE,219.61,358.58,60.001,1564066803,"201051344000645","174011545737251",26.94,39.00,0,299.37,402.46,160.7,153.2,0.720,1379815.0,1379815.0,9388,0,0,0,L,1122011218,1,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564066832,694295.00
07/25/2019 11:00,2,5.793,ACTIVE,219.61,358.58,60.033,1564066803,"201051344000569","174011545737251",27.73,37.80,0,294.26,403.67,162.7,155.1,0.760,1396976.3,1396976.3,9386,0,0,0,L,1122011218,1,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564066833,694296.00
07/25/2019 11:00,2,5.885,ACTIVE,219.39,363.69,60.006,1564066803,"179051228000119","174011545737251",27.87,42.00,0,301.17,405.77,166.2,158.4,0.791,182995.0,182995.0,9474,0,0,0,L,46974696,1,124.49,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564066834,694297.00
