ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2019 11:15,2,6.303,ACTIVE,219.39,359.18,60.017,1564067704,"201051344000579","174011545737251",26.70,46.00,0,338.14,398.56,170.4,162.6,0.800,1398432.8,1398432.8,9392,0,0,0,L,1122011218,1,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564067706,694298.00
07/25/2019 11:15,2,6.322,ACTIVE,217.58,357.98,60.001,1564067704,"201051344001025","174011545737251",27.39,45.80,0,331.83,396.45,175.4,167.3,0.804,1383602.3,1383602.3,9385,0,0,0,L,1122011218,1,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564067707,694299.00
07/25/2019 11:15,2,6.289,ACTIVE,217.58,358.28,59.996,1564067704,"201051344001093","174011545737251",27.29,43.40,0,332.13,396.45,173.7,165.8,0.800,1365377.2,1365377.2,9411,0,0,0,L,1122011218,1,124.94,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564067708,694300.00
07/25/2019 11:15,2,6.160,ACTIVE,219.39,358.88,60.001,1564067704,"201051344000458","174011545737251",27.14,42.80,0,338.44,398.26,169.2,161.4,0.787,1379042.1,1379042.1,9379,0,0,0,L,1122011218,1,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564067708,694301.00
07/25/2019 11:15,2,6.322,ACTIVE,216.45,356.18,60.001,1564067704,"201051344000890","174011545737251",26.78,49.30,0,331.83,395.25,171.7,163.8,0.795,1380641.3,1380641.3,9392,0,0,0,L,1122011218,1,124.72,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564067709,694302.00
07/25/2019 11:15,2,6.154,ACTIVE,219.39,354.07,60.001,1564067704,"201051344000988","174011545737251",17.87,39.30,0,337.84,382.03,111.5,105.7,0.521,1048422.8,1048422.8,9393,0,0,0,L,1122011218,1,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564067710,694303.00
07/25/2019 11:15,2,6.191,ACTIVE,217.80,356.18,60.001,1564067704,"201051344000582","174011545737251",27.14,41.00,0,332.13,396.15,170.2,162.3,0.791,1357785.4,1357785.4,9380,0,0,0,L,1122011218,1,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564067711,694304.00
07/25/2019 11:15,2,6.334,ACTIVE,218.03,356.78,59.996,1564067704,"201051344000868","174011545737251",27.02,38.80,0,332.13,395.25,173.4,165.4,0.791,1365785.1,1365785.1,9380,0,0,0,L,1122011218,1,123.36,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564067712,694305.00
07/25/2019 11:15,2,6.172,ACTIVE,219.16,359.18,60.001,1564067704,"201051344000576","174011545737251",27.33,40.60,0,334.84,400.06,170.8,163.0,0.791,1381852.5,1381852.5,9406,0,0,0,L,1122011218,1,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564067713,694306.00
07/25/2019 11:15,2,6.336,ACTIVE,219.16,357.98,60.033,1564067704,"201051344001158","174011545737251",26.40,42.50,0,337.24,397.96,169.4,161.6,0.787,1359308.6,1359308.6,9379,0,0,0,L,1122011218,1,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564067714,694307.00
07/25/2019 11:15,2,6.209,ACTIVE,217.13,358.58,59.980,1564067704,"201051344000917","174011545737251",27.19,48.50,0,331.83,393.15,171.0,163.2,0.787,1374976.5,1374976.5,9408,0,0,0,L,1122011218,1,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564067715,694308.00
07/25/2019 11:15,2,6.037,ACTIVE,216.67,350.47,60.006,1564067704,"201051344000417","174011545737251",17.93,51.00,0,332.43,376.62,109.6,103.9,0.517,1086382.7,1086382.7,9413,0,0,0,L,1122011218,1,124.27,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564067716,694309.00
07/25/2019 11:15,2,6.225,ACTIVE,216.22,355.88,60.012,1564067704,"201051344000685","174011545737251",26.74,43.80,0,332.13,394.65,168.6,160.8,0.826,1380967.5,1380967.5,9392,0,0,0,L,1122011218,1,125.17,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564067717,694310.00
07/25/2019 11:15,2,6.197,ACTIVE,217.80,358.58,60.028,1564067704,"201051344000651","174011545737251",27.51,42.80,0,332.13,396.15,172.7,164.7,0.787,1375394.0,1375394.0,9386,0,0,0,L,1122011218,1,125.40,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564067718,694311.00
07/25/2019 11:15,2,6.211,ACTIVE,217.58,357.08,60.054,1564067704,"201051344000594","174011545737251",26.98,51.80,0,330.93,394.65,169.6,161.8,0.773,1385325.7,1385325.7,9387,0,0,0,L,1122011218,1,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564067719,694312.00
07/25/2019 11:15,2,6.176,ACTIVE,219.39,359.48,60.006,1564067704,"201051344000469","174011545737251",27.75,37.80,0,336.64,400.36,173.4,165.5,0.826,1365544.0,1365544.0,9396,0,0,0,L,1122011218,1,123.59,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564067720,694313.00
07/25/2019 11:15,2,6.402,ACTIVE,217.80,358.58,60.017,1564067704,"201051344000585","174011545737251",27.04,43.40,0,331.53,395.55,175.2,167.2,0.826,1391005.7,1391005.7,9381,0,0,0,L,1122011218,1,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564067721,694314.00
07/25/2019 11:15,2,6.105,ACTIVE,219.84,360.99,60.017,1564067704,"201051344000853","174011545737251",27.79,41.30,0,337.54,400.06,171.8,163.9,0.795,1388294.5,1388294.5,9393,0,0,0,L,1122011218,1,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564067722,694315.00
07/25/2019 11:15,2,6.205,ACTIVE,216.45,356.48,60.017,1564067704,"201051344001145","174011545737251",27.04,42.50,0,331.83,394.65,169.8,162.0,0.782,1389812.3,1389812.3,9412,0,0,0,L,1122011218,1,124.49,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564067723,694316.00
07/25/2019 11:15,2,6.283,ACTIVE,217.13,355.28,60.017,1564067704,"201051344000438","174011545737251",26.96,47.80,0,331.23,394.95,171.4,163.6,0.769,1383318.3,1383318.3,9386,0,0,0,L,1122011218,1,125.17,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564067723,694317.00
07/25/2019 11:15,2,6.348,ACTIVE,217.13,356.78,60.006,1564067704,"201051344001135","174011545737251",27.00,42.50,0,332.43,394.95,173.5,165.5,0.787,1370940.4,1370940.4,9379,0,0,0,L,1122011218,1,124.94,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564067724,694318.00
07/25/2019 11:15,2,6.174,ACTIVE,219.39,359.78,60.049,1564067704,"201051344000983","174011545737251",27.47,41.00,0,337.54,398.26,171.7,163.8,0.800,1386523.8,1386523.8,9386,0,0,0,L,1122011218,1,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564067725,694319.00
07/25/2019 11:15,2,6.369,ACTIVE,217.35,356.48,59.985,1564067704,"201051344001203","174011545737251",27.35,45.30,0,333.33,396.75,176.4,168.3,0.835,1379016.6,1379016.6,9400,0,0,0,L,1122011218,1,125.40,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564067726,694320.00
07/25/2019 11:15,2,6.305,ACTIVE,216.00,355.28,60.028,1564067704,"201051344001230","174011545737251",27.02,45.80,0,332.13,396.15,172.4,164.5,0.818,1373515.3,1373515.3,9423,0,0,0,L,1122011218,1,124.49,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564067727,694321.00
07/25/2019 11:15,2,6.266,ACTIVE,216.00,354.67,60.028,1564067704,"201051344000646","174011545737251",27.04,49.30,0,330.93,394.95,171.6,163.7,0.813,1367504.7,1367504.7,9401,0,0,0,L,1122011218,1,124.49,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564067728,694322.00
07/25/2019 11:15,2,6.217,ACTIVE,218.26,355.88,60.054,1564067704,"201051344000867","174011545737251",27.29,43.60,0,332.13,394.05,171.9,164.0,0.782,1363706.1,1363706.1,9392,0,0,0,L,1122011218,1,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564067729,694323.00
07/25/2019 11:15,2,6.227,ACTIVE,218.03,358.28,60.033,1564067704,"201051344000633","174011545737251",26.98,48.80,0,336.64,394.05,170.0,162.2,0.791,1360492.3,1360492.3,9402,0,0,0,L,1122011218,1,123.81,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564067730,694324.00
07/25/2019 11:15,2,6.336,ACTIVE,216.45,355.58,60.017,1564067704,"201051344000955","174011545737251",27.08,46.20,0,331.23,395.55,173.7,165.7,0.818,1388245.1,1388245.1,9397,0,0,0,L,1122011218,1,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564067731,694325.00
07/25/2019 11:15,2,6.084,ACTIVE,218.93,357.98,60.022,1564067704,"201051344000648","174011545737251",27.23,40.40,0,337.84,395.55,167.8,160.0,0.787,1374118.2,1374118.2,9384,0,0,0,L,1122011218,1,123.59,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564067732,694326.00
07/25/2019 11:15,2,6.189,ACTIVE,219.16,359.78,60.022,1564067704,"201051344000645","174011545737251",27.14,40.60,0,337.84,399.46,170.2,162.3,0.769,1379853.9,1379853.9,9389,0,0,0,L,1122011218,1,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564067733,694327.00
07/25/2019 11:15,2,6.193,ACTIVE,218.93,359.18,60.028,1564067704,"201051344000569","174011545737251",27.45,38.80,0,337.24,399.16,172.3,164.4,0.804,1397015.7,1397015.7,9387,0,0,0,L,1122011218,1,123.59,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564067734,694328.00
07/25/2019 11:15,2,6.203,ACTIVE,218.93,364.29,60.012,1564067704,"179051228000119","174011545737251",27.85,43.00,0,336.34,401.26,175.0,167.0,0.849,183035.1,183035.1,9475,0,0,0,L,46974696,1,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564067735,694329.00
07/25/2019 11:30,2,6.566,ACTIVE,219.84,360.38,60.012,1564068604,"201051344000579","174011545737251",26.62,47.80,0,337.84,401.86,177.1,169.0,0.826,1398474.3,1398474.3,9393,0,0,0,L,1122011218,1,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564068605,694330.00
07/25/2019 11:30,2,6.707,ACTIVE,218.03,359.18,60.006,1564068604,"201051344001025","174011545737251",26.88,47.30,0,331.23,398.26,182.5,174.2,0.826,1383645.0,1383645.0,9386,0,0,0,L,1122011218,1,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564068606,694331.00
07/25/2019 11:30,2,6.604,ACTIVE,218.26,360.08,59.959,1564068604,"201051344001093","174011545737251",26.98,44.00,0,331.53,398.26,180.4,172.2,0.826,1365419.6,1365419.6,9412,0,0,0,L,1122011218,1,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564068607,694332.00
07/25/2019 11:30,2,6.365,ACTIVE,220.06,361.59,60.006,1564068604,"201051344000458","174011545737251",27.27,43.40,0,333.03,401.56,175.7,167.7,0.804,1379083.3,1379083.3,9380,0,0,0,L,1122011218,1,124.72,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564068608,694333.00
07/25/2019 11:30,2,6.578,ACTIVE,216.90,354.97,60.006,1564068604,"201051344000890","174011545737251",26.80,50.60,0,331.83,397.96,178.4,170.3,0.822,1380683.1,1380683.1,9393,0,0,0,L,1122011218,1,124.94,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564068609,694334.00
07/25/2019 11:30,2,6.357,ACTIVE,220.06,356.48,60.006,1564068604,"201051344000988","174011545737251",17.89,40.20,0,336.94,383.53,115.1,109.2,0.530,1048449.8,1048449.8,9394,0,0,0,L,1122011218,1,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564068610,694335.00
07/25/2019 11:30,2,6.537,ACTIVE,218.48,359.78,59.985,1564068604,"201051344000582","174011545737251",26.74,42.00,0,331.23,398.26,177.1,169.0,0.818,1357826.9,1357826.9,9381,0,0,0,L,1122011218,1,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564068611,694336.00
07/25/2019 11:30,2,6.658,ACTIVE,218.71,360.08,60.001,1564068604,"201051344000868","174011545737251",26.74,39.50,0,331.83,398.26,180.1,171.9,0.818,1365827.4,1365827.4,9381,0,0,0,L,1122011218,1,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564068612,694337.00
07/25/2019 11:30,2,6.352,ACTIVE,219.84,361.89,59.996,1564068604,"201051344000576","174011545737251",27.49,41.50,0,335.74,402.77,176.8,168.7,0.822,1381894.0,1381894.0,9407,0,0,0,L,1122011218,1,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564068612,694338.00
07/25/2019 11:30,2,6.576,ACTIVE,220.06,360.69,60.022,1564068604,"201051344001158","174011545737251",26.44,44.00,0,336.64,401.56,176.1,168.1,0.818,1359349.8,1359349.8,9380,0,0,0,L,1122011218,1,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564068614,694339.00
07/25/2019 11:30,2,6.535,ACTIVE,217.80,358.28,59.996,1564068604,"201051344000917","174011545737251",26.88,50.00,0,330.93,395.25,177.9,169.8,0.822,1375018.2,1375018.2,9409,0,0,0,L,1122011218,1,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564068614,694340.00
07/25/2019 11:30,2,6.271,ACTIVE,217.13,351.07,59.969,1564068604,"201051344000417","174011545737251",17.89,51.30,0,333.33,378.42,113.8,107.9,0.530,1086409.2,1086409.2,9414,0,0,0,L,1122011218,1,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564068615,694341.00
07/25/2019 11:30,2,6.613,ACTIVE,216.90,357.38,59.996,1564068604,"201051344000685","174011545737251",26.22,45.30,0,331.23,396.15,175.6,167.5,0.835,1381008.5,1381008.5,9393,0,0,0,L,1122011218,1,125.17,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564068616,694342.00
07/25/2019 11:30,2,6.629,ACTIVE,218.48,358.58,59.985,1564068604,"201051344000651","174011545737251",26.82,44.00,0,332.43,397.96,180.0,171.8,0.818,1375436.2,1375436.2,9387,0,0,0,L,1122011218,1,125.62,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564068617,694343.00
07/25/2019 11:30,2,6.498,ACTIVE,218.26,358.58,59.975,1564068604,"201051344000594","174011545737251",26.86,52.30,0,330.93,396.45,176.7,168.6,0.804,1385367.1,1385367.1,9388,0,0,0,L,1122011218,1,123.81,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564068618,694344.00
07/25/2019 11:30,2,6.545,ACTIVE,220.06,362.49,59.996,1564068604,"201051344000469","174011545737251",27.27,38.80,0,336.94,403.67,180.7,172.5,0.857,1365586.4,1365586.4,9397,0,0,0,L,1122011218,1,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564068619,694345.00
07/25/2019 11:30,2,6.586,ACTIVE,218.26,358.88,60.006,1564068604,"201051344000585","174011545737251",27.41,44.50,0,331.53,397.66,182.7,174.4,0.857,1391048.5,1391048.5,9382,0,0,0,L,1122011218,1,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564068620,694346.00
07/25/2019 11:30,2,6.473,ACTIVE,220.52,360.38,59.985,1564068604,"201051344000853","174011545737251",27.25,42.50,0,337.24,403.07,178.5,170.4,0.844,1388336.3,1388336.3,9394,0,0,0,L,1122011218,1,125.17,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564068621,694347.00
07/25/2019 11:30,2,6.473,ACTIVE,216.90,358.28,60.017,1564068604,"201051344001145","174011545737251",26.98,43.40,0,331.23,395.85,176.8,168.7,0.818,1389853.7,1389853.7,9413,0,0,0,L,1122011218,1,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564068622,694348.00
07/25/2019 11:30,2,6.598,ACTIVE,217.80,359.48,59.990,1564068604,"201051344000438","174011545737251",26.66,49.30,0,331.53,398.26,178.0,169.8,0.818,1383360.0,1383360.0,9387,0,0,0,L,1122011218,1,125.17,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564068623,694349.00
07/25/2019 11:30,2,6.598,ACTIVE,218.03,358.28,59.985,1564068604,"201051344001135","174011545737251",27.06,43.40,0,331.83,397.05,180.9,172.7,0.818,1370982.7,1370982.7,9380,0,0,0,L,1122011218,1,125.17,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564068624,694350.00
07/25/2019 11:30,2,6.508,ACTIVE,220.29,362.19,59.996,1564068604,"201051344000983","174011545737251",27.14,41.50,0,336.94,402.46,178.7,170.5,0.809,1386565.7,1386565.7,9387,0,0,0,L,1122011218,1,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564068625,694351.00
07/25/2019 11:30,2,6.701,ACTIVE,218.26,358.28,60.017,1564068604,"201051344001203","174011545737251",27.02,46.40,0,332.43,398.86,183.3,175.0,0.866,1379059.6,1379059.6,9401,0,0,0,L,1122011218,1,125.62,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564068626,694352.00
07/25/2019 11:30,2,6.502,ACTIVE,216.67,355.88,59.990,1564068604,"201051344001230","174011545737251",27.23,46.60,0,332.43,398.26,179.3,171.1,0.849,1373557.3,1373557.3,9424,0,0,0,L,1122011218,1,124.49,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564068627,694353.00
07/25/2019 11:30,2,6.645,ACTIVE,216.90,358.28,59.996,1564068604,"201051344000646","174011545737251",26.54,50.60,0,330.93,397.05,178.7,170.5,0.826,1367546.5,1367546.5,9402,0,0,0,L,1122011218,1,124.94,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564068627,694354.00
07/25/2019 11:30,2,6.498,ACTIVE,218.93,358.28,59.996,1564068604,"201051344000867","174011545737251",27.15,44.50,0,331.83,397.35,178.7,170.5,0.813,1363748.0,1363748.0,9393,0,0,0,L,1122011218,1,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564068628,694355.00
07/25/2019 11:30,2,6.559,ACTIVE,218.93,359.78,59.996,1564068604,"201051344000633","174011545737251",26.66,49.80,0,333.63,401.56,177.1,169.0,0.813,1360533.7,1360533.7,9403,0,0,0,L,1122011218,1,124.27,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564068629,694356.00
07/25/2019 11:30,2,6.637,ACTIVE,217.13,357.08,60.033,1564068604,"201051344000955","174011545737251",26.90,47.50,0,331.83,397.35,180.7,172.5,0.866,1388287.5,1388287.5,9398,0,0,0,L,1122011218,1,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564068630,694357.00
07/25/2019 11:30,2,6.469,ACTIVE,219.61,359.78,59.990,1564068604,"201051344000648","174011545737251",26.68,41.80,0,336.64,401.56,174.8,166.8,0.818,1374159.1,1374159.1,9385,0,0,0,L,1122011218,1,124.04,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564068631,694358.00
07/25/2019 11:30,2,6.568,ACTIVE,219.84,360.38,60.001,1564068604,"201051344000645","174011545737251",26.64,41.50,0,337.84,401.56,177.2,169.1,0.804,1379895.3,1379895.3,9390,0,0,0,L,1122011218,1,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564068632,694359.00
07/25/2019 11:30,2,6.482,ACTIVE,219.61,360.69,59.964,1564068604,"201051344000569","174011545737251",27.31,40.40,0,335.14,402.46,179.2,171.0,0.831,1397057.6,1397057.6,9388,0,0,0,L,1122011218,1,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564068633,694360.00
07/25/2019 11:30,2,6.545,ACTIVE,219.61,367.00,60.006,1564068604,"179051228000119","174011545737251",27.49,44.30,0,336.34,402.77,182.1,173.8,0.875,183077.8,183077.8,9476,0,0,0,L,46974696,1,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564068634,694361.00
07/25/2019 11:45,2,6.781,ACTIVE,220.52,364.89,60.033,1564069504,"201051344000579","174011545737251",26.86,48.80,0,327.92,419.60,184.4,176.1,0.866,1398517.4,1398517.4,9394,0,0,0,L,1122011218,1,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564069505,694362.00
07/25/2019 11:45,2,6.963,ACTIVE,219.16,364.59,60.017,1564069504,"201051344001025","174011545737251",27.00,47.80,0,322.81,426.81,190.4,181.8,0.866,1383689.5,1383689.5,9387,0,0,0,L,1122011218,1,125.40,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564069506,694363.00
07/25/2019 11:45,2,6.746,ACTIVE,219.39,363.09,60.012,1564069504,"201051344001093","174011545737251",27.49,44.80,0,312.89,451.16,188.0,179.5,0.862,1365463.5,1365463.5,9413,0,0,0,L,1122011218,1,125.85,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564069507,694364.00
07/25/2019 11:45,2,6.742,ACTIVE,221.19,365.80,60.012,1564069504,"201051344000458","174011545737251",26.80,45.00,0,327.62,415.99,182.9,174.6,0.844,1379126.0,1379126.0,9381,0,0,0,L,1122011218,1,125.62,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564069508,694365.00
07/25/2019 11:45,2,6.939,ACTIVE,218.26,360.99,60.065,1564069504,"201051344000890","174011545737251",26.34,51.80,0,320.71,425.61,185.2,176.8,0.849,1380726.4,1380726.4,9394,0,0,0,L,1122011218,1,125.40,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564069509,694366.00
07/25/2019 11:45,2,6.604,ACTIVE,221.42,360.08,60.049,1564069504,"201051344000988","174011545737251",17.87,41.00,0,327.62,396.45,119.6,113.5,0.557,1048477.5,1048477.5,9395,0,0,0,L,1122011218,1,125.40,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564069510,694367.00
07/25/2019 11:45,2,6.832,ACTIVE,219.61,364.59,60.017,1564069504,"201051344000582","174011545737251",26.64,43.40,0,325.82,427.11,184.4,176.1,0.831,1357870.0,1357870.0,9382,0,0,0,L,1122011218,1,125.62,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564069511,694368.00
07/25/2019 11:45,2,6.867,ACTIVE,219.84,363.99,60.012,1564069504,"201051344000868","174011545737251",26.96,40.60,0,327.02,419.00,187.5,179.0,0.822,1365871.2,1365871.2,9382,0,0,0,L,1122011218,1,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564069512,694369.00
07/25/2019 11:45,2,6.713,ACTIVE,221.19,366.70,60.022,1564069504,"201051344000576","174011545737251",27.08,43.40,0,327.62,418.39,183.9,175.6,0.844,1381937.0,1381937.0,9408,0,0,0,L,1122011218,1,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564069513,694370.00
07/25/2019 11:45,2,6.811,ACTIVE,221.19,363.69,60.028,1564069504,"201051344001158","174011545737251",26.54,45.00,0,327.32,417.79,183.0,174.7,0.849,1359392.6,1359392.6,9381,0,0,0,L,1122011218,1,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564069514,694371.00
07/25/2019 11:45,2,6.840,ALERT,219.39,361.89,60.006,1564069504,"201051344000917","174011545737251",26.68,50.80,0,290.65,424.71,184.9,176.5,0.844,1375061.3,1375061.3,9410,0,0,0,L,1122011218,1,125.40,124.49,0002,44,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564069516,694372.00
07/25/2019 11:45,2,6.520,ACTIVE,218.48,355.28,60.012,1564069504,"201051344000417","174011545737251",17.89,52.30,0,322.81,395.85,118.1,112.0,0.530,1086436.6,1086436.6,9415,0,0,0,L,1122011218,1,124.94,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564069516,694373.00
07/25/2019 11:45,2,6.855,ALERT,218.03,363.69,60.017,1564069504,"201051344000685","174011545737251",26.38,46.00,0,298.17,418.09,183.1,174.8,0.871,1381051.1,1381051.1,9394,0,0,0,L,1122011218,1,125.62,123.59,0002,47,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564069518,694374.00
07/25/2019 11:45,2,6.918,ACTIVE,220.06,364.89,60.012,1564069504,"201051344000651","174011545737251",26.74,45.00,0,325.52,425.31,187.2,178.8,0.844,1375480.0,1375480.0,9388,0,0,0,L,1122011218,1,126.53,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564069519,694375.00
07/25/2019 11:45,2,6.750,ACTIVE,219.39,364.29,60.017,1564069504,"201051344000594","174011545737251",26.80,53.50,0,320.11,411.78,183.2,174.9,0.844,1385410.0,1385410.0,9389,0,0,0,L,1122011218,1,124.72,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564069520,694376.00
07/25/2019 11:45,2,6.807,ACTIVE,221.42,366.10,60.054,1564069504,"201051344000469","174011545737251",27.23,39.80,0,327.02,419.00,187.6,179.2,0.884,1365630.4,1365630.4,9398,0,0,0,L,1122011218,1,125.17,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564069521,694377.00
07/25/2019 11:45,2,6.883,ACTIVE,219.61,364.29,60.017,1564069504,"201051344000585","174011545737251",27.29,45.30,0,321.61,426.81,190.2,181.6,0.897,1391093.1,1391093.1,9383,0,0,0,L,1122011218,1,125.40,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564069522,694378.00
07/25/2019 11:45,2,6.768,ACTIVE,221.87,366.10,60.012,1564069504,"201051344000853","174011545737251",27.10,43.40,0,327.92,417.19,185.7,177.3,0.849,1388379.8,1388379.8,9395,0,0,0,L,1122011218,1,126.07,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564069523,694379.00
07/25/2019 11:45,2,6.834,ACTIVE,218.26,360.38,60.028,1564069504,"201051344001145","174011545737251",26.58,44.30,0,321.91,417.79,183.9,175.6,0.849,1389896.8,1389896.8,9414,0,0,0,L,1122011218,1,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564069524,694380.00
07/25/2019 11:45,2,6.779,ACTIVE,219.16,363.69,59.996,1564069504,"201051344000438","174011545737251",26.98,49.80,0,320.11,418.70,185.2,176.9,0.853,1383403.4,1383403.4,9388,0,0,0,L,1122011218,1,125.85,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564069525,694381.00
07/25/2019 11:45,2,6.934,ACTIVE,219.39,364.89,60.022,1564069504,"201051344001135","174011545737251",26.72,44.80,0,319.81,423.81,187.6,179.1,0.849,1371026.7,1371026.7,9381,0,0,0,L,1122011218,1,125.85,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564069526,694382.00
07/25/2019 11:45,2,6.611,ACTIVE,221.42,364.89,60.017,1564069504,"201051344000983","174011545737251",27.67,43.20,0,326.72,412.38,185.2,176.8,0.857,1386609.2,1386609.2,9388,0,0,0,L,1122011218,1,125.62,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564069527,694383.00
07/25/2019 11:45,2,6.914,ACTIVE,219.61,363.99,60.033,1564069504,"201051344001203","174011545737251",27.21,47.30,0,321.31,417.19,190.6,182.0,0.884,1379104.2,1379104.2,9402,0,0,0,L,1122011218,1,126.30,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564069528,694384.00
07/25/2019 11:45,2,6.854,ALERT,218.03,362.19,60.022,1564069504,"201051344001230","174011545737251",26.88,47.50,0,296.06,422.30,186.4,178.0,0.879,1373600.8,1373600.8,9425,0,0,0,L,1122011218,1,125.17,123.59,0002,44,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564069530,694385.00
07/25/2019 11:45,2,6.842,ACTIVE,218.03,362.79,60.012,1564069504,"201051344000646","174011545737251",26.88,51.50,0,320.11,418.70,186.0,177.6,0.879,1367590.1,1367590.1,9403,0,0,0,L,1122011218,1,125.40,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564069531,694386.00
07/25/2019 11:45,2,6.887,ACTIVE,220.29,363.69,60.012,1564069504,"201051344000867","174011545737251",26.62,45.80,0,326.12,415.69,185.5,177.1,0.857,1363791.6,1363791.6,9394,0,0,0,L,1122011218,1,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564069531,694387.00
07/25/2019 11:45,2,6.775,ACTIVE,220.29,364.89,60.028,1564069504,"201051344000633","174011545737251",26.72,50.60,0,327.02,411.18,183.3,175.0,0.844,1360576.8,1360576.8,9404,0,0,0,L,1122011218,1,125.40,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564069532,694388.00
07/25/2019 11:45,2,6.881,ACTIVE,218.26,360.99,60.022,1564069504,"201051344000955","174011545737251",26.90,48.00,0,320.11,421.10,187.3,178.9,0.879,1388331.5,1388331.5,9399,0,0,0,L,1122011218,1,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564069533,694389.00
07/25/2019 11:45,2,6.660,ACTIVE,220.74,363.69,60.012,1564069504,"201051344000648","174011545737251",26.86,43.40,0,327.32,418.09,181.2,173.0,0.844,1374201.6,1374201.6,9386,0,0,0,L,1122011218,1,125.17,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564069534,694390.00
07/25/2019 11:45,2,6.793,ACTIVE,221.19,365.49,60.028,1564069504,"201051344000645","174011545737251",26.68,43.20,0,326.12,420.20,183.6,175.2,0.835,1379938.4,1379938.4,9391,0,0,0,L,1122011218,1,125.85,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564069535,694391.00
07/25/2019 11:45,2,6.744,ACTIVE,221.19,365.49,60.038,1564069504,"201051344000569","174011545737251",27.27,41.50,0,327.32,419.00,186.2,177.8,0.857,1397101.3,1397101.3,9389,0,0,0,L,1122011218,1,125.17,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564069536,694392.00
07/25/2019 11:45,2,6.807,ACTIVE,220.97,371.51,60.012,1564069504,"179051228000119","174011545737251",27.41,45.80,0,325.82,420.50,188.9,180.4,0.888,183122.1,183122.1,9477,0,0,0,L,46974696,1,125.40,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564069537,694393.00
07/25/2019 12:00,2,7.033,ACTIVE,220.52,365.19,60.043,1564070404,"201051344000579","174011545737251",26.68,49.00,0,336.94,404.87,189.9,181.4,0.888,1398561.9,1398561.9,9395,0,0,0,L,1122011218,1,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564070405,694394.00
07/25/2019 12:00,2,7.156,ACTIVE,218.93,363.09,60.038,1564070404,"201051344001025","174011545737251",27.00,49.30,0,334.24,408.48,195.6,186.9,0.884,1383735.4,1383735.4,9388,0,0,0,L,1122011218,1,125.17,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564070406,694395.00
07/25/2019 12:00,2,7.033,ACTIVE,219.61,364.89,60.006,1564070404,"201051344001093","174011545737251",27.15,45.80,0,333.03,408.48,193.3,184.7,0.879,1365509.0,1365509.0,9414,0,0,0,L,1122011218,1,125.62,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564070407,694396.00
07/25/2019 12:00,2,6.922,ACTIVE,220.29,363.99,60.033,1564070404,"201051344000458","174011545737251",26.98,45.50,0,330.63,407.57,189.1,180.6,0.853,1379170.2,1379170.2,9382,0,0,0,L,1122011218,1,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564070408,694397.00
07/25/2019 12:00,2,7.088,ACTIVE,217.13,360.99,60.033,1564070404,"201051344000890","174011545737251",26.54,52.00,0,334.24,405.47,190.5,181.9,0.879,1380771.2,1380771.2,9395,0,0,0,L,1122011218,1,124.72,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564070409,694398.00
07/25/2019 12:00,2,6.807,ACTIVE,220.52,360.08,60.038,1564070404,"201051344000988","174011545737251",17.89,41.80,0,337.24,386.23,123.3,117.1,0.575,1048506.1,1048506.1,9396,0,0,0,L,1122011218,1,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564070409,694399.00
07/25/2019 12:00,2,6.979,ACTIVE,218.71,363.39,60.033,1564070404,"201051344000582","174011545737251",26.82,44.50,0,331.83,406.97,189.4,180.9,0.879,1357914.5,1357914.5,9383,0,0,0,L,1122011218,1,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564070410,694400.00
07/25/2019 12:00,2,7.076,ACTIVE,218.93,363.39,60.043,1564070404,"201051344000868","174011545737251",27.02,41.00,0,337.54,406.37,193.6,184.9,0.879,1365916.5,1365916.5,9383,0,0,0,L,1122011218,1,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564070411,694401.00
07/25/2019 12:00,2,6.986,ACTIVE,220.06,365.19,60.033,1564070404,"201051344000576","174011545737251",26.92,43.80,0,335.74,405.47,190.4,181.9,0.862,1381981.6,1381981.6,9409,0,0,0,L,1122011218,1,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564070412,694402.00
07/25/2019 12:00,2,7.053,ACTIVE,220.29,363.39,60.043,1564070404,"201051344001158","174011545737251",26.44,45.80,0,336.64,405.17,188.9,180.4,0.875,1359436.8,1359436.8,9382,0,0,0,L,1122011218,1,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564070413,694403.00
07/25/2019 12:00,2,7.047,ACTIVE,218.48,363.99,60.028,1564070404,"201051344000917","174011545737251",26.76,51.80,0,330.03,410.28,190.9,182.3,0.893,1375106.1,1375106.1,9412,0,0,0,L,1122011218,1,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564070414,694404.00
07/25/2019 12:00,2,6.641,ACTIVE,217.58,354.67,60.028,1564070404,"201051344000417","174011545737251",17.93,53.80,0,334.24,383.83,120.6,114.5,0.544,1086464.8,1086464.8,9416,0,0,0,L,1122011218,1,124.49,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564070415,694405.00
07/25/2019 12:00,2,7.150,ACTIVE,217.13,363.09,60.022,1564070404,"201051344000685","174011545737251",26.22,47.30,0,333.03,406.37,189.8,181.3,0.915,1381095.4,1381095.4,9396,0,0,0,L,1122011218,1,125.17,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564070416,694406.00
07/25/2019 12:00,2,7.256,ACTIVE,218.93,364.29,60.038,1564070404,"201051344000651","174011545737251",26.24,46.40,0,332.13,406.67,192.8,184.2,0.844,1375525.2,1375525.2,9389,0,0,0,L,1122011218,1,125.62,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564070417,694407.00
07/25/2019 12:00,2,7.004,ACTIVE,218.48,360.38,60.033,1564070404,"201051344000594","174011545737251",26.72,55.30,0,333.63,406.97,189.5,180.9,0.871,1385454.3,1385454.3,9390,0,0,0,L,1122011218,1,124.27,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564070418,694408.00
07/25/2019 12:00,2,7.027,ACTIVE,220.52,365.49,60.033,1564070404,"201051344000469","174011545737251",27.33,40.00,0,335.74,406.97,194.4,185.7,0.924,1365675.8,1365675.8,9399,0,0,0,L,1122011218,1,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564070419,694409.00
07/25/2019 12:00,2,7.217,ACTIVE,218.71,363.09,60.028,1564070404,"201051344000585","174011545737251",26.90,46.40,0,333.33,406.37,196.5,187.8,0.924,1391139.0,1391139.0,9384,0,0,0,L,1122011218,1,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564070420,694410.00
07/25/2019 12:00,2,7.025,ACTIVE,220.97,366.10,60.033,1564070404,"201051344000853","174011545737251",27.17,43.60,0,337.54,408.48,193.4,184.7,0.893,1388424.7,1388424.7,9396,0,0,0,L,1122011218,1,125.62,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564070421,694411.00
07/25/2019 12:00,2,7.033,ACTIVE,217.58,363.39,60.022,1564070404,"201051344001145","174011545737251",26.72,45.50,0,334.24,406.07,190.1,181.6,0.879,1389941.2,1389941.2,9415,0,0,0,L,1122011218,1,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564070422,694412.00
07/25/2019 12:00,2,7.148,ACTIVE,218.26,363.99,59.990,1564070404,"201051344000438","174011545737251",26.40,50.00,0,332.13,407.87,191.1,182.5,0.879,1383448.1,1383448.1,9389,0,0,0,L,1122011218,1,125.17,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564070423,694413.00
07/25/2019 12:00,2,7.150,ACTIVE,218.48,361.29,59.990,1564070404,"201051344001135","174011545737251",26.78,45.50,0,333.03,407.27,193.7,185.0,0.871,1371071.9,1371071.9,9382,0,0,0,L,1122011218,1,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564070424,694414.00
07/25/2019 12:00,2,7.020,ACTIVE,220.52,364.59,60.022,1564070404,"201051344000983","174011545737251",27.14,43.60,0,336.64,405.77,192.9,184.2,0.888,1386654.1,1386654.1,9389,0,0,0,L,1122011218,1,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564070425,694415.00
07/25/2019 12:00,2,7.193,ACTIVE,218.93,363.39,60.059,1564070404,"201051344001203","174011545737251",27.02,48.00,0,333.93,407.87,196.6,187.9,0.915,1379150.2,1379150.2,9403,0,0,0,L,1122011218,1,125.85,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564070426,694416.00
07/25/2019 12:00,2,7.018,ACTIVE,217.13,362.19,60.028,1564070404,"201051344001230","174011545737251",27.10,48.80,0,333.03,404.27,192.6,183.9,0.897,1373645.8,1373645.8,9427,0,0,0,L,1122011218,1,124.49,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564070426,694417.00
07/25/2019 12:00,2,7.084,ACTIVE,217.35,362.19,60.033,1564070404,"201051344000646","174011545737251",26.82,51.30,0,333.33,408.48,192.2,183.6,0.902,1367635.0,1367635.0,9404,0,0,0,L,1122011218,1,124.72,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564070427,694418.00
07/25/2019 12:00,2,6.912,ACTIVE,218.93,361.59,60.033,1564070404,"201051344000867","174011545737251",27.39,47.00,0,332.73,407.87,191.8,183.2,0.893,1363836.4,1363836.4,9395,0,0,0,L,1122011218,1,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564070428,694419.00
07/25/2019 12:00,2,6.965,ACTIVE,219.16,364.59,60.059,1564070404,"201051344000633","174011545737251",26.88,51.80,0,336.34,404.87,189.7,181.2,0.875,1360621.0,1360621.0,9405,0,0,0,L,1122011218,1,124.72,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564070429,694420.00
07/25/2019 12:00,2,7.158,ACTIVE,217.58,362.49,60.033,1564070404,"201051344000955","174011545737251",26.66,49.00,0,333.93,406.97,193.1,184.4,0.906,1388376.5,1388376.5,9400,0,0,0,L,1122011218,1,124.27,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564070430,694421.00
07/25/2019 12:00,2,6.916,ACTIVE,219.84,363.69,60.043,1564070404,"201051344000648","174011545737251",26.82,43.80,0,337.24,406.37,187.8,179.3,0.884,1374245.3,1374245.3,9387,0,0,0,L,1122011218,1,124.49,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564070431,694422.00
07/25/2019 12:00,2,7.076,ACTIVE,220.29,363.39,60.028,1564070404,"201051344000645","174011545737251",26.56,43.80,0,336.64,405.17,190.3,181.8,0.862,1379982.7,1379982.7,9392,0,0,0,L,1122011218,1,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564070432,694423.00
07/25/2019 12:00,2,7.008,ACTIVE,220.06,365.49,60.033,1564070404,"201051344000569","174011545737251",27.27,42.50,0,336.34,406.37,193.5,184.9,0.893,1397146.3,1397146.3,9390,0,0,0,L,1122011218,1,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564070433,694424.00
07/25/2019 12:00,2,7.033,ACTIVE,220.06,371.21,60.028,1564070404,"179051228000119","174011545737251",27.47,46.60,0,341.75,411.18,195.8,187.0,0.937,183167.7,183167.7,9478,0,0,0,L,46974696,1,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564070434,694425.00
07/25/2019 12:15,2,7.209,ACTIVE,220.29,364.29,59.996,1564071304,"201051344000579","174011545737251",26.26,50.80,0,335.44,406.07,191.8,183.2,0.902,1398607.2,1398607.2,9396,0,0,0,L,1122011218,1,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564071305,694426.00
07/25/2019 12:15,2,7.389,ACTIVE,218.48,363.09,59.996,1564071304,"201051344001025","174011545737251",26.48,50.60,0,332.43,409.38,198.0,189.2,0.888,1383782.2,1383782.2,9389,0,0,0,L,1122011218,1,124.94,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564071306,694427.00
07/25/2019 12:15,2,7.172,ACTIVE,218.71,365.80,60.006,1564071304,"201051344001093","174011545737251",26.96,46.60,0,336.64,408.18,195.7,186.9,0.902,1365555.2,1365555.2,9415,0,0,0,L,1122011218,1,125.40,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564071307,694428.00
07/25/2019 12:15,2,7.195,ACTIVE,220.29,365.49,59.990,1564071304,"201051344000458","174011545737251",26.16,47.50,0,335.44,409.38,190.6,182.0,0.893,1379215.3,1379215.3,9383,0,0,0,L,1122011218,1,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564071308,694429.00
07/25/2019 12:15,2,7.383,ACTIVE,217.35,360.38,60.006,1564071304,"201051344000890","174011545737251",25.86,53.50,0,333.93,406.07,193.3,184.6,0.888,1380816.8,1380816.8,9396,0,0,0,L,1122011218,1,124.94,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564071309,694430.00
07/25/2019 12:15,2,6.701,ACTIVE,220.29,359.18,60.001,1564071304,"201051344000988","174011545737251",17.87,43.40,0,338.44,386.53,121.3,115.1,0.575,1048535.0,1048535.0,9397,0,0,0,L,1122011218,1,124.72,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564071310,694431.00
07/25/2019 12:15,2,7.400,ACTIVE,218.71,365.80,59.980,1564071304,"201051344000582","174011545737251",25.60,45.00,0,336.64,408.18,191.9,183.3,0.884,1357959.9,1357959.9,9384,0,0,0,L,1122011218,1,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564071311,694432.00
07/25/2019 12:15,2,7.271,ACTIVE,218.93,361.59,59.990,1564071304,"201051344000868","174011545737251",26.42,43.20,0,336.64,407.27,194.6,185.9,0.888,1365962.6,1365962.6,9384,0,0,0,L,1122011218,1,124.04,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564071312,694433.00
07/25/2019 12:15,2,7.113,ACTIVE,220.29,365.19,60.001,1564071304,"201051344000576","174011545737251",26.58,46.00,0,336.04,406.07,191.4,182.8,0.888,1382026.9,1382026.9,9410,0,0,0,L,1122011218,1,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564071313,694434.00
07/25/2019 12:15,2,7.242,ACTIVE,220.29,361.59,59.959,1564071304,"201051344001158","174011545737251",25.90,47.50,0,333.33,410.58,190.0,181.4,0.902,1359481.7,1359481.7,9383,0,0,0,L,1122011218,1,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564071314,694435.00
07/25/2019 12:15,2,7.227,ACTIVE,218.48,361.89,60.028,1564071304,"201051344000917","174011545737251",26.50,52.80,0,336.64,405.77,193.8,185.1,0.893,1375151.8,1375151.8,9413,0,0,0,L,1122011218,1,124.94,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564071315,694436.00
07/25/2019 12:15,2,6.670,ACTIVE,217.35,354.07,59.990,1564071304,"201051344000417","174011545737251",17.89,54.50,0,336.04,382.93,120.9,114.8,0.552,1086493.4,1086493.4,9417,0,0,0,L,1122011218,1,124.49,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564071316,694437.00
07/25/2019 12:15,2,7.324,ACTIVE,217.13,362.49,59.948,1564071304,"201051344000685","174011545737251",25.98,48.30,0,337.54,406.67,192.7,184.0,0.928,1381140.8,1381140.8,9397,0,0,0,L,1122011218,1,125.17,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564071316,694438.00
07/25/2019 12:15,2,7.342,ACTIVE,218.71,364.29,59.990,1564071304,"201051344000651","174011545737251",26.28,48.30,0,336.34,406.67,195.3,186.5,0.871,1375571.3,1375571.3,9390,0,0,0,L,1122011218,1,125.62,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564071317,694439.00
