ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2019 12:15,2,7.285,ACTIVE,218.26,361.59,60.006,1564071304,"201051344000594","174011545737251",25.80,57.00,0,336.64,406.67,190.3,181.8,0.871,1385499.3,1385499.3,9391,0,0,0,L,1122011218,1,123.81,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564071318,694440.00
07/25/2019 12:15,2,7.305,ACTIVE,220.52,364.29,59.996,1564071304,"201051344000469","174011545737251",26.38,41.50,0,336.04,407.87,195.2,186.5,0.919,1365722.0,1365722.0,9400,0,0,0,L,1122011218,1,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564071319,694441.00
07/25/2019 12:15,2,7.434,ACTIVE,218.71,361.89,59.969,1564071304,"201051344000585","174011545737251",26.30,47.80,0,330.93,409.98,198.0,189.2,0.928,1391185.8,1391185.8,9385,0,0,0,L,1122011218,1,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564071320,694442.00
07/25/2019 12:15,2,7.238,ACTIVE,220.74,366.70,59.959,1564071304,"201051344000853","174011545737251",26.36,45.30,0,340.25,407.57,193.2,184.6,0.902,1388470.5,1388470.5,9397,0,0,0,L,1122011218,1,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564071321,694443.00
07/25/2019 12:15,2,7.330,ACTIVE,217.35,361.59,59.969,1564071304,"201051344001145","174011545737251",25.88,46.80,0,337.54,406.67,192.1,183.5,0.884,1389986.6,1389986.6,9416,0,0,0,L,1122011218,1,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564071322,694444.00
07/25/2019 12:15,2,7.264,ACTIVE,218.03,362.49,59.985,1564071304,"201051344000438","174011545737251",26.22,50.40,0,335.44,408.18,192.8,184.2,0.902,1383493.5,1383493.5,9390,0,0,0,L,1122011218,1,125.17,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564071323,694445.00
07/25/2019 12:15,2,7.404,ACTIVE,218.26,360.99,59.985,1564071304,"201051344001135","174011545737251",26.00,47.30,0,334.54,407.27,194.7,186.0,0.879,1371118.0,1371118.0,9383,0,0,0,L,1122011218,1,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564071324,694446.00
07/25/2019 12:15,2,7.152,ACTIVE,220.29,365.49,59.975,1564071304,"201051344000983","174011545737251",26.68,45.30,0,336.04,406.37,193.3,184.7,0.888,1386699.8,1386699.8,9390,0,0,0,L,1122011218,1,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564071325,694447.00
07/25/2019 12:15,2,7.477,ACTIVE,218.71,363.99,59.996,1564071304,"201051344001203","174011545737251",26.18,49.50,0,336.64,408.48,198.1,189.3,0.932,1379197.1,1379197.1,9404,0,0,0,L,1122011218,1,125.62,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564071326,694448.00
07/25/2019 12:15,2,7.262,ACTIVE,216.90,359.18,59.990,1564071304,"201051344001230","174011545737251",26.46,50.00,0,331.23,402.16,194.5,185.8,0.919,1373691.7,1373691.7,9428,0,0,0,L,1122011218,1,124.72,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564071327,694449.00
07/25/2019 12:15,2,7.258,ACTIVE,217.13,361.29,59.990,1564071304,"201051344000646","174011545737251",26.36,52.30,0,333.03,407.27,193.8,185.1,0.902,1367680.7,1367680.7,9405,0,0,0,L,1122011218,1,124.72,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564071328,694450.00
07/25/2019 12:15,2,7.137,ACTIVE,219.16,360.99,59.975,1564071304,"201051344000867","174011545737251",26.68,49.30,0,337.54,406.37,192.8,184.1,0.875,1363882.0,1363882.0,9396,0,0,0,L,1122011218,1,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564071329,694451.00
07/25/2019 12:15,2,7.219,ACTIVE,219.16,361.89,59.990,1564071304,"201051344000633","174011545737251",26.08,53.80,0,335.74,404.87,190.5,181.9,0.879,1360666.1,1360666.1,9406,0,0,0,L,1122011218,1,124.49,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564071330,694452.00
07/25/2019 12:15,2,7.305,ACTIVE,217.35,360.99,59.996,1564071304,"201051344000955","174011545737251",26.24,50.40,0,332.43,405.77,193.9,185.3,0.910,1388422.4,1388422.4,9401,0,0,0,L,1122011218,1,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564071330,694453.00
07/25/2019 12:15,2,7.078,ACTIVE,219.84,363.39,60.028,1564071304,"201051344000648","174011545737251",26.26,46.00,0,336.64,405.77,188.3,179.8,0.879,1374289.9,1374289.9,9388,0,0,0,L,1122011218,1,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564071331,694454.00
07/25/2019 12:15,2,7.285,ACTIVE,220.06,364.89,60.017,1564071304,"201051344000645","174011545737251",25.84,45.80,0,336.34,404.87,190.7,182.1,0.862,1380027.8,1380027.8,9393,0,0,0,L,1122011218,1,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564071332,694455.00
07/25/2019 12:15,2,7.139,ACTIVE,220.06,363.09,59.990,1564071304,"201051344000569","174011545737251",26.80,43.80,0,336.04,409.68,193.7,185.1,0.893,1397192.2,1397192.2,9391,0,0,0,L,1122011218,1,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564071333,694456.00
07/25/2019 12:15,2,7.250,ACTIVE,219.84,370.60,59.985,1564071304,"179051228000119","174011545737251",26.80,48.30,0,342.65,412.98,196.7,187.9,0.946,183214.2,183214.2,9479,0,0,0,L,46974696,1,124.72,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564071334,694457.00
07/25/2019 12:30,2,7.447,ACTIVE,220.06,363.99,59.985,1564072204,"201051344000579","174011545737251",25.98,51.30,0,336.94,409.98,195.8,187.1,0.919,1398652.6,1398652.6,9397,0,0,0,L,1122011218,1,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564072205,694458.00
07/25/2019 12:30,2,7.471,ACTIVE,218.26,362.19,59.948,1564072204,"201051344001025","174011545737251",26.74,51.30,0,334.84,411.18,202.2,193.3,0.910,1383829.0,1383829.0,9390,0,0,0,L,1122011218,1,124.72,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564072206,694459.00
07/25/2019 12:30,2,7.426,ACTIVE,218.48,366.10,60.012,1564072204,"201051344001093","174011545737251",26.62,47.50,0,329.73,425.31,200.2,191.3,0.924,1365601.4,1365601.4,9416,0,0,0,L,1122011218,1,125.17,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564072207,694460.00
07/25/2019 12:30,2,7.314,ACTIVE,220.29,363.99,59.996,1564072204,"201051344000458","174011545737251",26.26,48.30,0,329.73,410.28,194.4,185.7,0.910,1379260.3,1379260.3,9384,0,0,0,L,1122011218,1,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564072208,694461.00
07/25/2019 12:30,2,7.520,ACTIVE,216.90,361.89,59.990,1564072204,"201051344000890","174011545737251",25.84,54.50,0,331.53,403.37,196.8,188.1,0.910,1380862.4,1380862.4,9397,0,0,0,L,1122011218,1,124.49,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564072209,694462.00
07/25/2019 12:30,2,6.826,ACTIVE,220.29,358.88,59.980,1564072204,"201051344000988","174011545737251",17.89,44.00,0,337.54,386.53,123.7,117.5,0.583,1048563.7,1048563.7,9398,0,0,0,L,1122011218,1,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564072210,694463.00
07/25/2019 12:30,2,7.404,ACTIVE,218.26,363.09,60.001,1564072204,"201051344000582","174011545737251",26.26,45.80,0,336.64,409.38,196.9,188.1,0.919,1358005.4,1358005.4,9385,0,0,0,L,1122011218,1,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564072211,694464.00
07/25/2019 12:30,2,7.365,ACTIVE,218.71,363.09,59.985,1564072204,"201051344000868","174011545737251",26.62,43.80,0,336.94,408.78,198.7,189.8,0.893,1366008.7,1366008.7,9385,0,0,0,L,1122011218,1,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564072212,694465.00
07/25/2019 12:30,2,7.250,ACTIVE,220.06,364.89,60.006,1564072204,"201051344000576","174011545737251",26.60,46.40,0,335.74,407.87,195.3,186.6,0.902,1382072.2,1382072.2,9411,0,0,0,L,1122011218,1,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564072213,694466.00
07/25/2019 12:30,2,7.369,ACTIVE,220.29,363.09,59.990,1564072204,"201051344001158","174011545737251",26.00,49.50,0,332.13,410.28,194.0,185.3,0.902,1359526.7,1359526.7,9384,0,0,0,L,1122011218,1,124.72,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564072214,694467.00
07/25/2019 12:30,2,7.338,ACTIVE,217.80,362.49,59.980,1564072204,"201051344000917","174011545737251",26.60,53.50,0,330.63,410.58,197.7,188.9,0.910,1375197.5,1375197.5,9414,0,0,0,L,1122011218,1,124.49,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564072215,694468.00
07/25/2019 12:30,2,6.795,ACTIVE,216.90,354.37,59.990,1564072204,"201051344000417","174011545737251",17.89,55.50,0,333.33,382.93,123.2,117.0,0.575,1086521.9,1086521.9,9418,0,0,0,L,1122011218,1,124.27,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564072216,694469.00
07/25/2019 12:30,2,7.312,ACTIVE,216.67,361.89,59.985,1564072204,"201051344000685","174011545737251",26.28,49.00,0,333.63,406.07,194.5,185.8,0.937,1381186.1,1381186.1,9398,0,0,0,L,1122011218,1,124.94,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564072217,694470.00
07/25/2019 12:30,2,7.455,ACTIVE,218.48,366.40,60.022,1564072204,"201051344000651","174011545737251",26.38,49.30,0,336.64,408.18,199.1,190.3,0.879,1375617.4,1375617.4,9391,0,0,0,L,1122011218,1,125.40,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564072218,694471.00
07/25/2019 12:30,2,7.412,ACTIVE,218.26,361.59,60.001,1564072204,"201051344000594","174011545737251",25.90,58.50,0,330.33,407.27,194.4,185.7,0.888,1385544.4,1385544.4,9392,0,0,0,L,1122011218,1,124.04,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564072218,694472.00
07/25/2019 12:30,2,7.338,ACTIVE,220.29,364.59,59.985,1564072204,"201051344000469","174011545737251",26.80,42.80,0,335.74,408.48,199.0,190.1,0.946,1365768.2,1365768.2,9401,0,0,0,L,1122011218,1,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564072220,694473.00
07/25/2019 12:30,2,7.557,ACTIVE,218.48,365.80,59.969,1564072204,"201051344000585","174011545737251",26.54,48.80,0,337.24,408.78,203.1,194.1,0.941,1391232.9,1391232.9,9386,0,0,0,L,1122011218,1,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564072221,694474.00
07/25/2019 12:30,2,7.375,ACTIVE,220.52,364.89,59.980,1564072204,"201051344000853","174011545737251",26.42,46.20,0,337.84,410.58,197.4,188.6,0.915,1388516.3,1388516.3,9398,0,0,0,L,1122011218,1,125.40,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564072222,694475.00
07/25/2019 12:30,2,7.279,ACTIVE,216.90,361.89,59.990,1564072204,"201051344001145","174011545737251",26.60,47.80,0,336.94,406.97,196.0,187.3,0.902,1390032.0,1390032.0,9417,0,0,0,L,1122011218,1,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564072223,694476.00
07/25/2019 12:30,2,7.328,ACTIVE,217.80,362.49,59.990,1564072204,"201051344000438","174011545737251",26.44,50.80,0,337.54,407.87,196.3,187.6,0.910,1383539.1,1383539.1,9391,0,0,0,L,1122011218,1,124.94,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564072223,694477.00
07/25/2019 12:30,2,7.531,ACTIVE,218.03,362.19,59.990,1564072204,"201051344001135","174011545737251",26.10,47.80,0,334.54,408.18,199.1,190.2,0.897,1371164.2,1371164.2,9384,0,0,0,L,1122011218,1,124.94,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564072224,694478.00
07/25/2019 12:30,2,7.369,ACTIVE,220.29,363.69,59.985,1564072204,"201051344000983","174011545737251",26.42,46.60,0,336.04,407.57,197.1,188.3,0.910,1386745.6,1386745.6,9391,0,0,0,L,1122011218,1,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564072225,694479.00
07/25/2019 12:30,2,7.525,ACTIVE,218.48,363.69,59.980,1564072204,"201051344001203","174011545737251",26.62,49.00,0,332.13,417.79,202.9,193.9,0.950,1379244.0,1379244.0,9405,0,0,0,L,1122011218,1,125.62,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564072226,694480.00
07/25/2019 12:30,2,7.361,ACTIVE,216.67,361.29,59.990,1564072204,"201051344001230","174011545737251",26.62,50.00,0,330.93,402.77,198.5,189.6,0.932,1373737.6,1373737.6,9429,0,0,0,L,1122011218,1,124.49,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564072227,694481.00
07/25/2019 12:30,2,7.441,ACTIVE,216.90,362.79,59.990,1564072204,"201051344000646","174011545737251",26.28,52.80,0,330.33,406.97,197.9,189.1,0.928,1367726.6,1367726.6,9406,0,0,0,L,1122011218,1,124.72,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564072228,694482.00
07/25/2019 12:30,2,7.467,ACTIVE,218.93,363.09,59.985,1564072204,"201051344000867","174011545737251",26.12,50.20,0,332.43,407.87,197.3,188.5,0.897,1363927.8,1363927.8,9397,0,0,0,L,1122011218,1,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564072229,694483.00
07/25/2019 12:30,2,7.443,ACTIVE,218.93,364.29,59.985,1564072204,"201051344000633","174011545737251",25.82,54.30,0,336.34,407.27,194.8,186.1,0.906,1360711.2,1360711.2,9407,0,0,0,L,1122011218,1,124.49,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564072230,694484.00
07/25/2019 12:30,2,7.529,ACTIVE,217.13,361.29,59.990,1564072204,"201051344000955","174011545737251",25.98,50.80,0,331.23,403.07,198.1,189.2,0.932,1388468.4,1388468.4,9402,0,0,0,L,1122011218,1,124.04,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564072231,694485.00
07/25/2019 12:30,2,7.291,ACTIVE,219.84,364.59,59.985,1564072204,"201051344000648","174011545737251",26.06,46.40,0,336.34,407.87,192.3,183.7,0.902,1374334.5,1374334.5,9389,0,0,0,L,1122011218,1,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564072232,694486.00
07/25/2019 12:30,2,7.281,ACTIVE,219.84,362.79,60.006,1564072204,"201051344000645","174011545737251",26.38,46.40,0,336.94,406.97,194.3,185.6,0.879,1380073.0,1380073.0,9394,0,0,0,L,1122011218,1,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564072233,694487.00
07/25/2019 12:30,2,7.395,ACTIVE,220.06,366.40,60.028,1564072204,"201051344000569","174011545737251",26.44,44.00,0,330.33,410.28,197.8,189.0,0.928,1397238.1,1397238.1,9393,0,0,0,L,1122011218,1,124.49,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564072234,694488.00
07/25/2019 12:30,2,7.418,ACTIVE,219.84,370.30,59.996,1564072204,"179051228000119","174011545737251",26.72,49.00,0,337.24,415.39,200.7,191.8,0.959,183260.8,183260.8,9480,0,0,0,L,46974696,1,124.72,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564072235,694489.00
07/25/2019 12:45,2,7.590,ACTIVE,220.06,365.49,59.990,1564073104,"201051344000579","174011545737251",25.88,52.80,0,335.74,408.18,198.7,189.9,0.937,1398699.6,1398699.6,9398,0,0,0,L,1122011218,1,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564073105,694490.00
07/25/2019 12:45,2,7.617,ACTIVE,217.80,361.89,59.996,1564073104,"201051344001025","174011545737251",26.66,52.00,0,336.64,410.28,205.7,196.6,0.932,1383877.7,1383877.7,9391,0,0,0,L,1122011218,1,124.72,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564073106,694491.00
07/25/2019 12:45,2,7.545,ACTIVE,218.26,362.49,59.990,1564073104,"201051344001093","174011545737251",26.52,48.00,0,336.34,410.28,202.7,193.7,0.932,1365649.5,1365649.5,9417,0,0,0,L,1122011218,1,125.17,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564073107,694492.00
07/25/2019 12:45,2,7.480,ACTIVE,220.06,366.10,59.985,1564073104,"201051344000458","174011545737251",26.14,49.30,0,330.03,412.68,197.9,189.1,0.897,1379307.1,1379307.1,9385,0,0,0,L,1122011218,1,124.72,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564073108,694493.00
07/25/2019 12:45,2,7.590,ACTIVE,216.45,360.38,59.985,1564073104,"201051344000890","174011545737251",26.02,54.50,0,330.93,403.67,199.9,191.0,0.928,1380909.7,1380909.7,9398,0,0,0,L,1122011218,1,124.49,122.23,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564073109,694494.00
07/25/2019 12:45,2,6.951,ACTIVE,220.06,359.18,59.985,1564073104,"201051344000988","174011545737251",17.89,44.80,0,337.24,386.83,126.0,119.7,0.597,1048593.3,1048593.3,9399,0,0,0,L,1122011218,1,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564073110,694495.00
07/25/2019 12:45,2,7.533,ACTIVE,218.03,363.69,60.006,1564073104,"201051344000582","174011545737251",26.20,46.80,0,335.14,410.58,199.7,190.8,0.924,1358052.7,1358052.7,9386,0,0,0,L,1122011218,1,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564073111,694496.00
07/25/2019 12:45,2,7.512,ACTIVE,218.71,361.59,59.996,1564073104,"201051344000868","174011545737251",26.62,44.30,0,337.54,409.98,202.6,193.6,0.915,1366056.5,1366056.5,9386,0,0,0,L,1122011218,1,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564073112,694497.00
07/25/2019 12:45,2,7.387,ACTIVE,220.06,364.89,59.990,1564073104,"201051344000576","174011545737251",26.60,47.00,0,335.74,409.08,198.9,190.0,0.924,1382119.2,1382119.2,9412,0,0,0,L,1122011218,1,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564073113,694498.00
07/25/2019 12:45,2,7.451,ACTIVE,220.06,366.40,59.985,1564073104,"201051344001158","174011545737251",26.06,50.00,0,336.04,408.48,196.7,187.9,0.910,1359573.3,1359573.3,9385,0,0,0,L,1122011218,1,124.49,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564073114,694499.00
07/25/2019 12:45,2,7.461,ACTIVE,217.58,362.79,59.975,1564073104,"201051344000917","174011545737251",26.54,53.80,0,331.23,408.18,200.5,191.6,0.932,1375245.1,1375245.1,9415,0,0,0,L,1122011218,1,124.49,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564073114,694500.00
07/25/2019 12:45,2,6.877,ACTIVE,216.67,353.47,59.990,1564073104,"201051344000417","174011545737251",17.89,55.80,0,332.43,382.03,124.7,118.4,0.570,1086551.2,1086551.2,9419,0,0,0,L,1122011218,1,124.27,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564073115,694501.00
07/25/2019 12:45,2,7.557,ACTIVE,216.45,360.69,59.990,1564073104,"201051344000685","174011545737251",25.86,49.50,0,330.63,406.67,197.8,189.0,0.955,1381232.9,1381232.9,9399,0,0,0,L,1122011218,1,124.94,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564073116,694502.00
07/25/2019 12:45,2,7.631,ACTIVE,218.26,360.99,59.985,1564073104,"201051344000651","174011545737251",26.14,50.40,0,335.14,410.28,202.1,193.1,0.915,1375665.3,1375665.3,9392,0,0,0,L,1122011218,1,125.40,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564073117,694503.00
07/25/2019 12:45,2,7.432,ACTIVE,218.03,362.19,59.996,1564073104,"201051344000594","174011545737251",26.22,59.00,0,330.93,406.97,197.3,188.5,0.902,1385591.2,1385591.2,9393,0,0,0,L,1122011218,1,123.81,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564073118,694504.00
07/25/2019 12:45,2,7.523,ACTIVE,220.29,366.40,59.990,1564073104,"201051344000469","174011545737251",26.56,42.50,0,335.44,410.28,202.3,193.3,0.950,1365816.1,1365816.1,9402,0,0,0,L,1122011218,1,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564073119,694505.00
07/25/2019 12:45,2,7.650,ACTIVE,218.26,362.79,60.001,1564073104,"201051344000585","174011545737251",26.58,49.00,0,336.94,409.68,205.8,196.7,0.963,1391281.6,1391281.6,9387,0,0,0,L,1122011218,1,124.72,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564073120,694506.00
07/25/2019 12:45,2,7.512,ACTIVE,220.29,366.10,60.001,1564073104,"201051344000853","174011545737251",26.42,46.80,0,336.94,408.48,201.0,192.0,0.941,1388563.8,1388563.8,9399,0,0,0,L,1122011218,1,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564073121,694507.00
07/25/2019 12:45,2,7.492,ACTIVE,216.67,360.08,59.996,1564073104,"201051344001145","174011545737251",26.26,48.80,0,331.23,406.97,199.2,190.4,0.924,1390079.2,1390079.2,9418,0,0,0,L,1122011218,1,124.27,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564073122,694508.00
07/25/2019 12:45,2,7.580,ACTIVE,217.35,362.49,60.001,1564073104,"201051344000438","174011545737251",25.90,52.30,0,333.33,408.48,198.9,190.1,0.928,1383586.2,1383586.2,9392,0,0,0,L,1122011218,1,124.94,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564073123,694509.00
07/25/2019 12:45,2,7.611,ACTIVE,217.80,361.89,59.985,1564073104,"201051344001135","174011545737251",26.20,48.80,0,333.03,409.08,201.8,192.9,0.910,1371212.0,1371212.0,9385,0,0,0,L,1122011218,1,124.94,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564073124,694510.00
07/25/2019 12:45,2,7.422,ACTIVE,220.06,364.59,59.990,1564073104,"201051344000983","174011545737251",26.72,47.50,0,336.04,410.58,200.8,191.9,0.946,1386793.1,1386793.1,9392,0,0,0,L,1122011218,1,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564073125,694511.00
07/25/2019 12:45,2,7.727,ACTIVE,218.03,364.29,59.996,1564073104,"201051344001203","174011545737251",26.20,49.80,0,337.84,410.58,205.0,196.0,0.968,1379292.7,1379292.7,9406,0,0,0,L,1122011218,1,125.40,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564073126,694512.00
07/25/2019 12:45,2,7.434,ACTIVE,216.22,359.78,60.017,1564073104,"201051344001230","174011545737251",26.66,50.80,0,329.43,403.97,200.6,191.7,0.950,1373785.2,1373785.2,9430,0,0,0,L,1122011218,1,124.27,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564073126,694513.00
07/25/2019 12:45,2,7.584,ACTIVE,216.67,362.79,59.996,1564073104,"201051344000646","174011545737251",26.14,54.30,0,329.43,407.27,200.8,191.9,0.937,1367774.1,1367774.1,9407,0,0,0,L,1122011218,1,124.49,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564073127,694514.00
07/25/2019 12:45,2,7.467,ACTIVE,218.71,360.69,59.990,1564073104,"201051344000867","174011545737251",26.48,50.40,0,330.93,407.87,200.2,191.3,0.906,1363975.2,1363975.2,9398,0,0,0,L,1122011218,1,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564073128,694515.00
07/25/2019 12:45,2,7.461,ACTIVE,218.71,363.09,59.996,1564073104,"201051344000633","174011545737251",26.14,54.50,0,336.34,407.87,197.4,188.6,0.897,1360758.0,1360758.0,9408,0,0,0,L,1122011218,1,124.27,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564073129,694516.00
07/25/2019 12:45,2,7.594,ACTIVE,216.67,360.69,60.006,1564073104,"201051344000955","174011545737251",26.08,52.50,0,330.63,402.77,200.6,191.7,0.946,1388515.9,1388515.9,9403,0,0,0,L,1122011218,1,124.04,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564073130,694517.00
07/25/2019 12:45,2,7.350,ACTIVE,219.39,361.89,60.017,1564073104,"201051344000648","174011545737251",26.30,46.80,0,337.54,409.08,195.7,187.0,0.902,1374380.7,1374380.7,9390,0,0,0,L,1122011218,1,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564073131,694518.00
07/25/2019 12:45,2,7.512,ACTIVE,219.61,363.69,59.990,1564073104,"201051344000645","174011545737251",26.02,47.30,0,336.34,408.78,197.9,189.1,0.902,1380119.8,1380119.8,9395,0,0,0,L,1122011218,1,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564073132,694519.00
07/25/2019 12:45,2,7.512,ACTIVE,219.61,362.19,60.012,1564073104,"201051344000569","174011545737251",26.46,45.00,0,336.04,410.28,201.2,192.3,0.955,1397285.6,1397285.6,9394,0,0,0,L,1122011218,1,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564073133,694520.00
07/25/2019 12:45,2,7.492,ACTIVE,219.61,370.90,59.985,1564073104,"179051228000119","174011545737251",26.88,49.80,0,335.74,412.38,203.9,194.9,0.977,183309.1,183309.1,9481,0,0,0,L,46974696,1,124.72,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564073134,694521.00
07/25/2019 13:00,2,7.662,ACTIVE,219.84,363.09,59.996,1564074003,"201051344000579","174011545737251",25.92,52.50,0,336.64,409.68,201.0,192.1,0.950,1398747.1,1398747.1,9399,0,0,0,L,1122011218,1,124.49,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074005,694522.00
07/25/2019 13:00,2,7.838,ACTIVE,218.03,364.59,59.996,1564074003,"201051344001025","174011545737251",26.14,52.80,0,337.54,412.38,207.4,198.2,0.937,1383926.8,1383926.8,9392,0,0,0,L,1122011218,1,124.72,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074006,694523.00
07/25/2019 13:00,2,7.689,ACTIVE,218.26,364.29,60.022,1564074003,"201051344001093","174011545737251",26.28,48.80,0,332.13,411.18,204.7,195.6,0.963,1365697.8,1365697.8,9418,0,0,0,L,1122011218,1,125.17,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074007,694524.00
07/25/2019 13:00,2,7.605,ACTIVE,220.06,364.29,59.996,1564074003,"201051344000458","174011545737251",25.94,49.80,0,329.43,409.68,199.8,190.9,0.910,1379354.4,1379354.4,9386,0,0,0,L,1122011218,1,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074008,694525.00
07/25/2019 13:00,2,7.715,ACTIVE,216.67,361.29,60.001,1564074003,"201051344000890","174011545737251",25.86,55.80,0,330.33,404.87,202.2,193.2,0.932,1380957.5,1380957.5,9399,0,0,0,L,1122011218,1,124.49,122.46,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074009,694526.00
07/25/2019 13:00,2,6.889,ACTIVE,220.06,358.88,60.001,1564074003,"201051344000988","174011545737251",17.93,45.50,0,336.64,387.74,125.1,118.8,0.592,1048623.0,1048623.0,9400,0,0,0,L,1122011218,1,124.49,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074010,694527.00
07/25/2019 13:00,2,7.746,ACTIVE,218.03,362.49,59.996,1564074003,"201051344000582","174011545737251",25.72,48.30,0,336.34,411.18,201.8,192.9,0.941,1358100.4,1358100.4,9387,0,0,0,L,1122011218,1,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074010,694528.00
07/25/2019 13:00,2,7.711,ACTIVE,218.48,363.09,59.969,1564074003,"201051344000868","174011545737251",26.10,44.80,0,337.24,410.28,203.7,194.7,0.919,1366104.9,1366104.9,9387,0,0,0,L,1122011218,1,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074011,694529.00
07/25/2019 13:00,2,7.588,ACTIVE,219.61,362.19,60.028,1564074003,"201051344000576","174011545737251",26.08,49.00,0,335.44,409.68,200.5,191.6,0.932,1382166.8,1382166.8,9413,0,0,0,L,1122011218,1,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074012,694530.00
07/25/2019 13:00,2,7.537,ACTIVE,219.84,362.79,59.985,1564074003,"201051344001158","174011545737251",26.04,50.20,0,336.04,409.08,198.7,189.8,0.924,1359620.4,1359620.4,9386,0,0,0,L,1122011218,1,124.27,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074013,694531.00
07/25/2019 13:00,2,7.457,ACTIVE,218.03,363.39,59.996,1564074003,"201051344000917","174011545737251",26.80,54.30,0,331.83,408.78,202.4,193.4,0.946,1375293.1,1375293.1,9416,0,0,0,L,1122011218,1,124.72,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074014,694532.00
07/25/2019 13:00,2,6.910,ACTIVE,216.90,354.07,59.996,1564074003,"201051344000417","174011545737251",17.87,56.00,0,332.73,383.53,125.0,118.8,0.579,1086580.6,1086580.6,9420,0,0,0,L,1122011218,1,124.04,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074015,694533.00
07/25/2019 13:00,2,7.609,ACTIVE,216.45,362.19,59.975,1564074003,"201051344000685","174011545737251",25.98,50.40,0,331.83,406.97,200.2,191.3,0.968,1381280.3,1381280.3,9400,0,0,0,L,1122011218,1,124.72,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074016,694534.00
07/25/2019 13:00,2,7.670,ACTIVE,218.48,361.89,59.959,1564074003,"201051344000651","174011545737251",26.32,51.00,0,336.04,410.58,204.1,195.1,0.915,1375713.6,1375713.6,9393,0,0,0,L,1122011218,1,125.40,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074017,694535.00
07/25/2019 13:00,2,7.596,ACTIVE,217.80,360.99,59.953,1564074003,"201051344000594","174011545737251",25.90,60.30,0,331.53,407.27,199.2,190.3,0.915,1385638.4,1385638.4,9394,0,0,0,L,1122011218,1,123.59,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074018,694536.00
07/25/2019 13:00,2,7.633,ACTIVE,220.06,364.59,59.996,1564074003,"201051344000469","174011545737251",26.32,44.30,0,335.44,411.18,203.5,194.5,0.955,1365864.5,1365864.5,9403,0,0,0,L,1122011218,1,124.27,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074019,694537.00
07/25/2019 13:00,2,7.924,ACTIVE,218.26,363.39,59.980,1564074003,"201051344000585","174011545737251",25.90,50.60,0,336.64,410.88,207.8,198.6,0.977,1391330.9,1391330.9,9388,0,0,0,L,1122011218,1,124.49,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074020,694538.00
07/25/2019 13:00,2,7.635,ACTIVE,220.29,365.49,59.990,1564074003,"201051344000853","174011545737251",26.14,47.80,0,336.34,409.38,202.2,193.2,0.946,1388612.0,1388612.0,9400,0,0,0,L,1122011218,1,125.17,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074021,694539.00
07/25/2019 13:00,2,7.746,ACTIVE,216.67,362.49,60.006,1564074003,"201051344001145","174011545737251",25.72,49.00,0,333.33,408.78,201.9,193.0,0.928,1390126.9,1390126.9,9419,0,0,0,L,1122011218,1,124.27,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074022,694540.00
07/25/2019 13:00,2,7.678,ACTIVE,217.58,363.69,60.017,1564074003,"201051344000438","174011545737251",25.88,53.50,0,336.64,409.38,201.2,192.3,0.941,1383633.9,1383633.9,9393,0,0,0,L,1122011218,1,124.72,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074023,694541.00
07/25/2019 13:00,2,7.674,ACTIVE,217.80,361.59,59.996,1564074003,"201051344001135","174011545737251",26.24,49.80,0,337.24,409.98,203.8,194.8,0.915,1371260.4,1371260.4,9386,0,0,0,L,1122011218,1,124.72,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074024,694542.00
07/25/2019 13:00,2,7.553,ACTIVE,219.84,363.09,59.985,1564074003,"201051344000983","174011545737251",26.44,47.80,0,335.74,410.88,202.1,193.1,0.937,1386841.2,1386841.2,9393,0,0,0,L,1122011218,1,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074025,694543.00
07/25/2019 13:00,2,7.725,ACTIVE,218.26,361.89,59.985,1564074003,"201051344001203","174011545737251",26.50,50.60,0,337.84,411.78,207.1,198.0,0.990,1379341.9,1379341.9,9407,0,0,0,L,1122011218,1,125.40,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074026,694544.00
07/25/2019 13:00,2,7.611,ACTIVE,216.22,361.29,60.001,1564074003,"201051344001230","174011545737251",26.36,51.80,0,329.73,404.87,203.0,194.0,0.955,1373833.4,1373833.4,9431,0,0,0,L,1122011218,1,124.27,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074026,694545.00
07/25/2019 13:00,2,7.672,ACTIVE,216.67,361.29,59.996,1564074003,"201051344000646","174011545737251",26.16,54.30,0,330.03,410.28,203.2,194.2,0.963,1367822.2,1367822.2,9408,0,0,0,L,1122011218,1,124.49,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074027,694546.00
07/25/2019 13:00,2,7.674,ACTIVE,218.71,361.89,59.996,1564074003,"201051344000867","174011545737251",25.92,52.30,0,337.24,409.08,201.4,192.4,0.910,1364023.1,1364023.1,9399,0,0,0,L,1122011218,1,124.27,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074028,694547.00
07/25/2019 13:00,2,7.605,ACTIVE,218.48,364.29,59.985,1564074003,"201051344000633","174011545737251",25.86,55.30,0,336.64,408.78,199.0,190.1,0.919,1360805.4,1360805.4,9409,0,0,0,L,1122011218,1,124.27,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074029,694548.00
07/25/2019 13:00,2,7.643,ACTIVE,216.90,362.49,60.001,1564074003,"201051344000955","174011545737251",26.18,52.80,0,331.23,404.87,202.5,193.5,0.955,1388563.9,1388563.9,9404,0,0,0,L,1122011218,1,124.04,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074030,694549.00
07/25/2019 13:00,2,7.461,ACTIVE,219.39,364.89,60.006,1564074003,"201051344000648","174011545737251",26.10,48.00,0,336.94,409.98,197.2,188.4,0.924,1374427.6,1374427.6,9391,0,0,0,L,1122011218,1,124.04,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074031,694550.00
07/25/2019 13:00,2,7.578,ACTIVE,219.61,361.89,60.006,1564074003,"201051344000645","174011545737251",25.98,47.80,0,336.34,409.08,199.4,190.6,0.902,1380167.2,1380167.2,9396,0,0,0,L,1122011218,1,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074032,694551.00
07/25/2019 13:00,2,7.564,ACTIVE,219.39,366.10,60.001,1564074003,"201051344000569","174011545737251",26.34,47.00,0,335.74,410.88,201.8,192.8,0.937,1397333.8,1397333.8,9395,0,0,0,L,1122011218,1,123.81,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074033,694552.00
07/25/2019 13:00,2,7.590,ACTIVE,219.39,369.40,60.006,1564074003,"179051228000119","174011545737251",26.64,50.80,0,336.94,410.88,204.8,195.8,0.972,183357.9,183357.9,9482,0,0,0,L,46974696,1,124.27,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074034,694553.00
07/25/2019 13:15,2,7.682,ACTIVE,219.61,361.89,59.980,1564074904,"201051344000579","174011545737251",25.74,54.80,0,319.51,410.88,200.2,191.4,0.941,1398794.2,1398794.2,9400,0,0,0,L,1122011218,1,124.27,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074906,694554.00
07/25/2019 13:15,2,7.867,ACTIVE,218.03,363.39,59.980,1564074904,"201051344001025","174011545737251",26.02,54.50,0,318.91,412.68,207.3,198.1,0.937,1383975.4,1383975.4,9393,0,0,0,L,1122011218,1,124.72,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074907,694555.00
07/25/2019 13:15,2,7.725,ACTIVE,218.03,363.09,59.975,1564074904,"201051344001093","174011545737251",26.28,49.30,0,320.11,413.29,205.6,196.5,0.946,1365746.0,1365746.0,9419,0,0,0,L,1122011218,1,124.94,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074908,694556.00
07/25/2019 13:15,2,7.629,ACTIVE,219.84,362.79,59.980,1564074904,"201051344000458","174011545737251",25.74,52.30,0,318.30,412.38,198.8,189.9,0.932,1379401.2,1379401.2,9387,0,0,0,L,1122011218,1,124.49,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074909,694557.00
07/25/2019 13:15,2,7.766,ACTIVE,216.67,360.08,59.953,1564074904,"201051344000890","174011545737251",25.74,56.30,0,320.41,406.97,202.4,193.4,0.941,1381004.9,1381004.9,9400,0,0,0,L,1122011218,1,124.49,122.46,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074910,694558.00
07/25/2019 13:15,2,6.770,ACTIVE,219.84,356.78,59.975,1564074904,"201051344000988","174011545737251",17.89,47.50,0,313.80,391.64,122.3,116.1,0.579,1048651.8,1048651.8,9401,0,0,0,L,1122011218,1,124.27,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074910,694559.00
07/25/2019 13:15,2,7.803,ACTIVE,218.26,362.79,59.980,1564074904,"201051344000582","174011545737251",25.60,48.50,0,317.10,415.09,202.5,193.6,0.950,1358147.9,1358147.9,9388,0,0,0,L,1122011218,1,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074911,694560.00
07/25/2019 13:15,2,7.691,ACTIVE,218.26,361.29,60.012,1564074904,"201051344000868","174011545737251",26.08,47.00,0,319.21,412.98,203.1,194.1,0.919,1366152.5,1366152.5,9388,0,0,0,L,1122011218,1,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074912,694561.00
07/25/2019 13:15,2,7.623,ACTIVE,219.61,361.89,59.980,1564074904,"201051344000576","174011545737251",25.82,51.00,0,316.50,410.28,199.4,190.5,0.919,1382213.7,1382213.7,9414,0,0,0,L,1122011218,1,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074913,694562.00
07/25/2019 13:15,2,7.652,ACTIVE,219.61,365.80,59.980,1564074904,"201051344001158","174011545737251",25.54,52.30,0,319.81,410.88,198.0,189.2,0.897,1359666.9,1359666.9,9387,0,0,0,L,1122011218,1,124.27,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074914,694563.00
07/25/2019 13:15,2,7.754,ACTIVE,217.80,361.89,60.006,1564074904,"201051344000917","174011545737251",26.00,55.50,0,321.91,412.68,204.2,195.1,0.950,1375340.8,1375340.8,9417,0,0,0,L,1122011218,1,124.49,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074915,694564.00
07/25/2019 13:15,2,6.812,ACTIVE,216.90,354.37,59.980,1564074904,"201051344000417","174011545737251",17.91,57.00,0,321.01,387.14,123.9,117.6,0.588,1086609.5,1086609.5,9421,0,0,0,L,1122011218,1,124.04,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074916,694565.00
07/25/2019 13:15,2,7.854,ACTIVE,216.67,361.29,59.975,1564074904,"201051344000685","174011545737251",25.43,51.30,0,316.20,406.37,202.2,193.2,0.972,1381327.4,1381327.4,9401,0,0,0,L,1122011218,1,124.72,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074917,694566.00
07/25/2019 13:15,2,7.850,ACTIVE,218.48,363.09,60.001,1564074904,"201051344000651","174011545737251",25.74,52.00,0,320.11,413.29,204.6,195.5,0.919,1375761.6,1375761.6,9394,0,0,0,L,1122011218,1,125.40,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074918,694567.00
07/25/2019 13:15,2,7.752,ACTIVE,217.58,361.29,60.012,1564074904,"201051344000594","174011545737251",25.35,62.50,0,318.61,405.77,199.0,190.1,0.910,1385685.2,1385685.2,9395,0,0,0,L,1122011218,1,123.59,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074919,694568.00
07/25/2019 13:15,2,7.711,ACTIVE,219.84,366.40,59.996,1564074904,"201051344000469","174011545737251",26.06,45.80,0,318.00,411.78,203.4,194.4,0.937,1365912.3,1365912.3,9404,0,0,0,L,1122011218,1,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074920,694569.00
07/25/2019 13:15,2,7.936,ACTIVE,218.48,363.99,59.975,1564074904,"201051344000585","174011545737251",25.88,51.50,0,319.51,413.89,208.1,198.9,0.968,1391379.7,1391379.7,9389,0,0,0,L,1122011218,1,124.72,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074921,694570.00
07/25/2019 13:15,2,7.660,ACTIVE,220.29,366.10,59.985,1564074904,"201051344000853","174011545737251",25.94,49.80,0,317.10,410.28,201.1,192.1,0.937,1388659.3,1388659.3,9401,0,0,0,L,1122011218,1,125.17,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074922,694571.00
07/25/2019 13:15,2,7.742,ACTIVE,216.67,361.89,59.964,1564074904,"201051344001145","174011545737251",25.76,50.40,0,320.11,407.27,201.9,192.9,0.932,1390174.3,1390174.3,9420,0,0,0,L,1122011218,1,124.27,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074922,694572.00
07/25/2019 13:15,2,7.750,ACTIVE,217.58,362.79,59.985,1564074904,"201051344000438","174011545737251",25.60,53.80,0,318.91,409.98,201.1,192.2,0.941,1383681.1,1383681.1,9394,0,0,0,L,1122011218,1,124.94,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074923,694573.00
07/25/2019 13:15,2,7.875,ACTIVE,217.80,360.99,59.975,1564074904,"201051344001135","174011545737251",25.56,51.00,0,318.61,411.48,203.8,194.8,0.919,1371308.3,1371308.3,9387,0,0,0,L,1122011218,1,124.72,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074924,694574.00
07/25/2019 13:15,2,7.619,ACTIVE,219.61,364.59,59.985,1564074904,"201051344000983","174011545737251",26.10,50.60,0,320.71,411.48,201.5,192.5,0.932,1386888.6,1386888.6,9394,0,0,0,L,1122011218,1,124.49,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074925,694575.00
07/25/2019 13:15,2,7.867,ACTIVE,218.03,361.89,59.975,1564074904,"201051344001203","174011545737251",26.06,51.00,0,317.70,414.19,207.7,198.5,1.003,1379390.6,1379390.6,9408,0,0,0,L,1122011218,1,125.17,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074926,694576.00
07/25/2019 13:15,2,7.760,ACTIVE,216.45,360.99,59.975,1564074904,"201051344001230","174011545737251",25.90,53.50,0,316.50,406.97,203.4,194.4,0.959,1373881.1,1373881.1,9432,0,0,0,L,1122011218,1,124.27,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074927,694577.00
07/25/2019 13:15,2,7.811,ACTIVE,216.22,360.99,59.975,1564074904,"201051344000646","174011545737251",25.68,55.50,0,318.91,408.18,203.1,194.1,0.963,1367869.9,1367869.9,9409,0,0,0,L,1122011218,1,124.27,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074928,694578.00
07/25/2019 13:15,2,7.674,ACTIVE,218.48,361.59,59.975,1564074904,"201051344000867","174011545737251",25.90,53.50,0,320.71,411.48,201.4,192.4,0.928,1364070.5,1364070.5,9400,0,0,0,L,1122011218,1,124.04,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074929,694579.00
07/25/2019 13:15,2,7.633,ACTIVE,218.26,364.29,59.943,1564074904,"201051344000633","174011545737251",25.76,55.80,0,319.51,410.28,199.2,190.3,0.937,1360852.2,1360852.2,9410,0,0,0,L,1122011218,1,124.04,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074930,694580.00
07/25/2019 13:15,2,7.748,ACTIVE,216.90,361.89,59.980,1564074904,"201051344000955","174011545737251",25.72,54.30,0,318.61,406.37,201.8,192.9,0.955,1388611.4,1388611.4,9405,0,0,0,L,1122011218,1,124.04,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074931,694581.00
