ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2019 13:15,2,7.461,ACTIVE,218.93,361.59,59.969,1564074904,"201051344000648","174011545737251",25.94,50.40,0,317.70,411.18,195.9,187.2,0.919,1374473.7,1374473.7,9392,0,0,0,L,1122011218,1,123.81,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074932,694582.00
07/25/2019 13:15,2,7.709,ACTIVE,219.16,363.99,59.975,1564074904,"201051344000645","174011545737251",25.37,50.00,0,320.41,409.68,197.9,189.1,0.902,1380213.9,1380213.9,9397,0,0,0,L,1122011218,1,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074933,694583.00
07/25/2019 13:15,2,7.557,ACTIVE,219.39,364.89,59.985,1564074904,"201051344000569","174011545737251",26.26,49.30,0,317.70,411.48,200.8,191.9,0.955,1397381.1,1397381.1,9396,0,0,0,L,1122011218,1,124.04,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074934,694584.00
07/25/2019 13:15,2,7.621,ACTIVE,219.16,369.70,59.975,1564074904,"179051228000119","174011545737251",26.50,52.80,0,316.80,412.08,204.5,195.4,0.986,183405.9,183405.9,9483,0,0,0,L,46974696,1,124.27,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564074935,694585.00
07/25/2019 13:30,2,6.051,ACTIVE,218.71,359.18,60.022,1564075804,"201051344000579","174011545737251",26.08,55.80,0,319.81,414.19,159.9,152.4,0.769,1398842.0,1398842.0,9401,0,0,0,L,1122011218,1,123.81,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564075806,694586.00
07/25/2019 13:30,2,7.314,ACTIVE,218.03,360.99,60.001,1564075804,"201051344001025","174011545737251",25.13,53.50,0,321.01,417.49,186.1,177.7,0.862,1384024.8,1384024.8,9394,0,0,0,L,1122011218,1,124.49,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564075806,694587.00
07/25/2019 13:30,2,8.141,ACTIVE,218.71,367.90,60.006,1564075804,"201051344001093","174011545737251",26.12,49.50,0,316.50,415.69,215.4,205.9,1.008,1365794.7,1365794.7,9420,0,0,0,L,1122011218,1,125.17,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564075807,694588.00
07/25/2019 13:30,2,8.092,ACTIVE,220.52,367.00,59.969,1564075804,"201051344000458","174011545737251",26.16,52.30,0,319.51,414.19,214.3,204.9,0.999,1379448.5,1379448.5,9388,0,0,0,L,1122011218,1,124.94,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564075808,694589.00
07/25/2019 13:30,2,8.562,ACTIVE,217.58,364.59,60.001,1564075804,"201051344000890","174011545737251",25.72,56.30,0,319.51,415.39,223.1,213.4,1.030,1381053.0,1381053.0,9401,0,0,0,L,1122011218,1,124.94,122.68,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564075809,694590.00
07/25/2019 13:30,2,6.859,ACTIVE,220.06,357.98,60.001,1564075804,"201051344000988","174011545737251",17.89,48.00,0,318.00,391.34,124.2,118.0,0.588,1048681.0,1048681.0,9402,0,0,0,L,1122011218,1,124.49,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564075810,694591.00
07/25/2019 13:30,2,8.139,ACTIVE,218.93,365.19,60.001,1564075804,"201051344000582","174011545737251",25.98,48.50,0,319.21,416.59,214.2,204.8,0.999,1358196.0,1358196.0,9389,0,0,0,L,1122011218,1,125.17,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564075811,694592.00
07/25/2019 13:30,2,8.039,ACTIVE,218.71,364.29,60.001,1564075804,"201051344000868","174011545737251",26.26,46.80,0,319.21,415.69,213.7,204.3,0.963,1366200.6,1366200.6,9389,0,0,0,L,1122011218,1,123.81,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564075812,694593.00
07/25/2019 13:30,2,8.094,ACTIVE,220.06,366.40,59.975,1564075804,"201051344000576","174011545737251",25.90,51.50,0,320.11,414.19,212.4,203.1,0.986,1382260.9,1382260.9,9415,0,0,0,L,1122011218,1,124.72,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564075813,694594.00
07/25/2019 13:30,2,8.182,ACTIVE,220.52,367.00,59.959,1564075804,"201051344001158","174011545737251",25.88,53.00,0,317.70,413.89,214.4,205.0,0.981,1359714.1,1359714.1,9388,0,0,0,L,1122011218,1,124.49,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564075814,694595.00
07/25/2019 13:30,2,8.551,ACTIVE,218.71,367.90,59.996,1564075804,"201051344000917","174011545737251",26.00,54.80,0,318.61,414.79,225.1,215.4,1.039,1375389.3,1375389.3,9418,0,0,0,L,1122011218,1,124.94,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564075815,694596.00
07/25/2019 13:30,2,7.656,ACTIVE,217.80,356.18,60.006,1564075804,"201051344000417","174011545737251",17.89,56.50,0,320.71,390.44,139.0,132.3,0.641,1086639.1,1086639.1,9422,0,0,0,L,1122011218,1,124.49,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564075816,694597.00
07/25/2019 13:30,2,8.572,ACTIVE,217.35,366.10,60.001,1564075804,"201051344000685","174011545737251",25.86,51.50,0,316.80,415.39,224.5,214.8,1.078,1381375.7,1381375.7,9402,0,0,0,L,1122011218,1,125.17,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564075817,694598.00
07/25/2019 13:30,2,8.672,ACTIVE,219.39,368.20,60.006,1564075804,"201051344000651","174011545737251",25.72,52.50,0,319.21,415.39,225.6,215.9,1.016,1375810.3,1375810.3,9395,0,0,0,L,1122011218,1,125.85,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564075818,694599.00
07/25/2019 13:30,2,8.373,ACTIVE,218.48,364.59,59.985,1564075804,"201051344000594","174011545737251",26.20,61.70,0,319.21,414.19,222.2,212.5,1.030,1385732.7,1385732.7,9396,0,0,0,L,1122011218,1,124.04,124.27,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564075819,694600.00
07/25/2019 13:30,2,8.504,ACTIVE,220.74,369.40,60.012,1564075804,"201051344000469","174011545737251",26.26,46.60,0,317.40,415.69,226.1,216.3,1.047,1365960.5,1365960.5,9405,0,0,0,L,1122011218,1,124.49,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564075819,694601.00
07/25/2019 13:30,2,8.689,ACTIVE,219.16,366.70,59.996,1564075804,"201051344000585","174011545737251",26.40,51.00,0,318.00,415.69,232.2,222.2,1.087,1391429.3,1391429.3,9390,0,0,0,L,1122011218,1,124.94,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564075820,694602.00
07/25/2019 13:30,2,8.490,ACTIVE,220.74,368.20,59.985,1564075804,"201051344000853","174011545737251",26.06,50.80,0,321.01,419.00,224.1,214.3,1.039,1388707.1,1388707.1,9402,0,0,0,L,1122011218,1,125.17,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564075821,694603.00
07/25/2019 13:30,2,8.688,ACTIVE,217.35,364.59,60.017,1564075804,"201051344001145","174011545737251",25.56,50.60,0,318.61,415.69,224.9,215.2,1.039,1390222.7,1390222.7,9421,0,0,0,L,1122011218,1,124.49,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564075822,694604.00
07/25/2019 13:30,2,8.623,ACTIVE,218.71,369.70,60.022,1564075804,"201051344000438","174011545737251",25.68,53.50,0,316.50,416.29,224.2,214.5,1.052,1383729.2,1383729.2,9395,0,0,0,L,1122011218,1,125.40,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564075823,694605.00
07/25/2019 13:30,2,8.734,ACTIVE,218.93,366.10,59.990,1564075804,"201051344001135","174011545737251",25.80,50.80,0,320.41,417.49,228.2,218.3,1.039,1371357.0,1371357.0,9388,0,0,0,L,1122011218,1,125.40,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564075824,694606.00
07/25/2019 13:30,2,8.471,ACTIVE,220.97,367.90,59.985,1564075804,"201051344000983","174011545737251",25.88,51.50,0,320.11,414.79,222.2,212.6,1.021,1386936.6,1386936.6,9395,0,0,0,L,1122011218,1,125.17,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564075825,694607.00
07/25/2019 13:30,2,8.701,ACTIVE,218.93,365.80,59.932,1564075804,"201051344001203","174011545737251",26.16,51.30,0,318.61,416.59,230.4,220.5,1.078,1379440.1,1379440.1,9409,0,0,0,L,1122011218,1,125.85,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564075826,694608.00
07/25/2019 13:30,2,8.561,ACTIVE,217.13,364.29,60.017,1564075804,"201051344001230","174011545737251",26.00,53.00,0,317.10,413.89,225.4,215.6,1.056,1373929.6,1373929.6,9433,0,0,0,L,1122011218,1,124.49,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564075827,694609.00
07/25/2019 13:30,2,8.510,ACTIVE,217.35,365.80,59.943,1564075804,"201051344000646","174011545737251",26.02,55.00,0,319.21,417.19,224.0,214.3,1.043,1367918.4,1367918.4,9410,0,0,0,L,1122011218,1,124.72,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564075828,694610.00
07/25/2019 13:30,2,8.338,ACTIVE,218.93,365.19,60.001,1564075804,"201051344000867","174011545737251",25.84,53.50,0,320.71,421.40,218.2,208.7,0.994,1364118.5,1364118.5,9401,0,0,0,L,1122011218,1,124.27,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564075829,694611.00
07/25/2019 13:30,2,8.230,ACTIVE,218.71,364.59,59.996,1564075804,"201051344000633","174011545737251",25.94,55.80,0,318.91,413.29,216.2,206.8,1.021,1360899.7,1360899.7,9411,0,0,0,L,1122011218,1,124.27,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564075830,694612.00
07/25/2019 13:30,2,8.594,ACTIVE,217.80,363.99,59.985,1564075804,"201051344000955","174011545737251",25.43,54.50,0,317.70,415.39,221.2,211.6,1.039,1388659.8,1388659.8,9406,0,0,0,L,1122011218,1,124.49,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564075831,694613.00
07/25/2019 13:30,2,8.049,ACTIVE,219.84,365.49,59.959,1564075804,"201051344000648","174011545737251",26.06,50.00,0,318.91,415.09,212.3,203.0,1.008,1374520.5,1374520.5,9393,0,0,0,L,1122011218,1,124.04,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564075831,694614.00
07/25/2019 13:30,2,8.277,ACTIVE,220.29,366.70,59.959,1564075804,"201051344000645","174011545737251",25.90,50.20,0,321.01,413.29,217.1,207.6,0.990,1380261.1,1380261.1,9398,0,0,0,L,1122011218,1,124.94,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564075832,694615.00
07/25/2019 13:30,2,8.197,ACTIVE,220.29,366.40,59.985,1564075804,"201051344000569","174011545737251",25.98,49.50,0,319.51,414.79,215.4,206.0,0.986,1397428.9,1397428.9,9397,0,0,0,L,1122011218,1,124.27,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564075834,694616.00
07/25/2019 13:30,2,7.885,ACTIVE,219.84,370.90,59.996,1564075804,"179051228000119","174011545737251",26.60,54.00,0,321.31,421.40,212.3,203.0,1.012,183454.5,183454.5,9484,0,0,0,L,46974696,1,124.49,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564075834,694617.00
07/25/2019 13:45,2,7.689,ACTIVE,219.61,363.99,59.964,1564076704,"201051344000579","174011545737251",25.54,57.00,0,334.54,415.09,199.0,190.1,0.941,1398890.4,1398890.4,9402,0,0,0,L,1122011218,1,124.27,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564076705,694618.00
07/25/2019 13:45,2,8.010,ACTIVE,218.03,363.09,59.990,1564076704,"201051344001025","174011545737251",25.31,55.30,0,333.33,417.79,205.3,196.2,0.928,1384075.0,1384075.0,9395,0,0,0,L,1122011218,1,124.49,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564076706,694619.00
07/25/2019 13:45,2,7.617,ACTIVE,218.26,362.79,59.959,1564076704,"201051344001093","174011545737251",26.20,50.40,0,333.33,416.89,202.0,193.1,0.932,1365844.2,1365844.2,9421,0,0,0,L,1122011218,1,124.94,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564076707,694620.00
07/25/2019 13:45,2,7.627,ACTIVE,219.61,362.19,59.990,1564076704,"201051344000458","174011545737251",25.50,54.00,0,332.43,415.69,197.2,188.4,0.928,1379496.4,1379496.4,9389,0,0,0,L,1122011218,1,124.49,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564076708,694621.00
07/25/2019 13:45,2,7.891,ACTIVE,216.67,360.69,59.990,1564076704,"201051344000890","174011545737251",24.95,57.30,0,331.23,416.29,199.4,190.6,0.919,1381101.8,1381101.8,9402,0,0,0,L,1122011218,1,124.49,122.23,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564076709,694622.00
07/25/2019 13:45,2,6.615,ACTIVE,219.84,356.78,59.990,1564076704,"201051344000988","174011545737251",17.89,49.50,0,318.91,391.94,119.6,113.5,0.566,1048710.2,1048710.2,9403,0,0,0,L,1122011218,1,124.27,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564076710,694623.00
07/25/2019 13:45,2,7.600,ACTIVE,218.26,363.09,59.990,1564076704,"201051344000582","174011545737251",26.00,49.80,0,331.53,418.09,200.2,191.3,0.924,1358244.9,1358244.9,9390,0,0,0,L,1122011218,1,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564076711,694624.00
07/25/2019 13:45,2,7.738,ACTIVE,218.03,362.19,59.990,1564076704,"201051344000868","174011545737251",25.56,48.80,0,333.63,416.59,200.2,191.3,0.906,1366249.5,1366249.5,9390,0,0,0,L,1122011218,1,123.59,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564076712,694625.00
07/25/2019 13:45,2,7.561,ACTIVE,219.39,366.40,59.996,1564076704,"201051344000576","174011545737251",25.68,53.80,0,335.14,420.20,196.6,187.9,0.915,1382308.9,1382308.9,9416,0,0,0,L,1122011218,1,124.49,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564076713,694626.00
07/25/2019 13:45,2,7.684,ACTIVE,219.39,364.59,59.996,1564076704,"201051344001158","174011545737251",25.19,54.30,0,334.54,414.19,196.1,187.3,0.879,1359761.8,1359761.8,9389,0,0,0,L,1122011218,1,124.27,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564076714,694627.00
07/25/2019 13:45,2,7.781,ACTIVE,217.80,361.89,60.001,1564076704,"201051344000917","174011545737251",25.56,55.00,0,331.83,416.29,201.4,192.4,0.955,1375438.5,1375438.5,9419,0,0,0,L,1122011218,1,124.49,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564076715,694628.00
07/25/2019 13:45,2,6.666,ACTIVE,216.67,354.07,59.990,1564076704,"201051344000417","174011545737251",17.89,57.70,0,317.10,390.14,120.7,114.6,0.570,1086668.5,1086668.5,9423,0,0,0,L,1122011218,1,124.04,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564076716,694629.00
07/25/2019 13:45,2,7.748,ACTIVE,216.45,361.89,59.985,1564076704,"201051344000685","174011545737251",25.43,53.00,0,331.23,415.69,199.5,190.6,0.972,1381424.3,1381424.3,9403,0,0,0,L,1122011218,1,124.72,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564076716,694630.00
07/25/2019 13:45,2,7.748,ACTIVE,218.48,362.49,59.990,1564076704,"201051344000651","174011545737251",25.76,52.30,0,335.14,415.99,202.3,193.3,0.915,1375859.6,1375859.6,9396,0,0,0,L,1122011218,1,125.40,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564076717,694631.00
07/25/2019 13:45,2,7.680,ACTIVE,217.35,360.38,59.990,1564076704,"201051344000594","174011545737251",25.45,64.50,0,331.53,415.39,197.9,189.1,0.906,1385780.7,1385780.7,9397,0,0,0,L,1122011218,1,123.36,123.81,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564076718,694632.00
07/25/2019 13:45,2,7.693,ACTIVE,219.61,366.10,59.985,1564076704,"201051344000469","174011545737251",25.76,47.80,0,333.63,416.89,200.7,191.8,0.968,1366009.4,1366009.4,9406,0,0,0,L,1122011218,1,124.04,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564076719,694633.00
07/25/2019 13:45,2,7.941,ACTIVE,218.26,363.39,59.996,1564076704,"201051344000585","174011545737251",25.56,52.80,0,334.24,416.59,205.5,196.4,0.955,1391479.5,1391479.5,9391,0,0,0,L,1122011218,1,124.49,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564076720,694634.00
07/25/2019 13:45,2,7.744,ACTIVE,219.84,365.49,59.990,1564076704,"201051344000853","174011545737251",25.35,53.30,0,336.34,419.60,198.8,189.9,0.919,1388755.5,1388755.5,9403,0,0,0,L,1122011218,1,124.94,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564076721,694635.00
07/25/2019 13:45,2,7.840,ACTIVE,216.67,361.89,59.948,1564076704,"201051344001145","174011545737251",25.25,51.80,0,331.53,418.09,200.4,191.5,0.919,1390271.6,1390271.6,9422,0,0,0,L,1122011218,1,124.27,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564076722,694636.00
07/25/2019 13:45,2,7.693,ACTIVE,217.58,363.99,59.985,1564076704,"201051344000438","174011545737251",25.58,55.00,0,331.23,416.59,199.3,190.4,0.932,1383777.7,1383777.7,9396,0,0,0,L,1122011218,1,124.72,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564076723,694637.00
07/25/2019 13:45,2,7.881,ACTIVE,217.80,362.19,59.990,1564076704,"201051344001135","174011545737251",25.27,53.30,0,331.23,416.59,201.5,192.6,0.919,1371406.2,1371406.2,9389,0,0,0,L,1122011218,1,124.72,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564076724,694638.00
07/25/2019 13:45,2,7.637,ACTIVE,219.61,364.59,59.959,1564076704,"201051344000983","174011545737251",25.78,52.80,0,334.84,415.39,199.5,190.7,0.946,1386985.1,1386985.1,9396,0,0,0,L,1122011218,1,124.49,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564076725,694639.00
07/25/2019 13:45,2,7.791,ACTIVE,218.03,363.69,59.996,1564076704,"201051344001203","174011545737251",26.00,52.00,0,333.93,417.49,205.2,196.1,0.972,1379490.2,1379490.2,9410,0,0,0,L,1122011218,1,125.40,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564076726,694640.00
07/25/2019 13:45,2,7.754,ACTIVE,216.22,360.08,59.996,1564076704,"201051344001230","174011545737251",25.58,53.50,0,330.33,412.98,200.8,191.9,0.950,1373978.7,1373978.7,9434,0,0,0,L,1122011218,1,124.27,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564076727,694641.00
07/25/2019 13:45,2,7.688,ACTIVE,216.67,362.19,59.996,1564076704,"201051344000646","174011545737251",25.82,56.30,0,330.63,417.49,201.1,192.2,0.941,1367967.5,1367967.5,9411,0,0,0,L,1122011218,1,124.49,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564076728,694642.00
07/25/2019 13:45,2,7.621,ACTIVE,218.03,362.19,59.985,1564076704,"201051344000867","174011545737251",25.88,54.80,0,328.82,419.00,199.6,190.7,0.924,1364167.0,1364167.0,9402,0,0,0,L,1122011218,1,123.81,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564076729,694643.00
07/25/2019 13:45,2,7.641,ACTIVE,218.26,361.89,60.001,1564076704,"201051344000633","174011545737251",25.52,56.50,0,333.93,414.49,197.5,188.7,0.932,1360947.7,1360947.7,9412,0,0,0,L,1122011218,1,124.04,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564076730,694644.00
07/25/2019 13:45,2,7.709,ACTIVE,216.90,360.69,59.980,1564076704,"201051344000955","174011545737251",25.62,55.50,0,330.63,415.39,199.9,191.1,0.937,1388708.5,1388708.5,9407,0,0,0,L,1122011218,1,124.04,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564076731,694645.00
07/25/2019 13:45,2,7.445,ACTIVE,219.16,364.29,59.985,1564076704,"201051344000648","174011545737251",25.82,51.80,0,335.44,415.09,194.6,185.9,0.906,1374567.8,1374567.8,9394,0,0,0,L,1122011218,1,123.81,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564076732,694646.00
07/25/2019 13:45,2,7.682,ACTIVE,219.39,363.69,60.012,1564076704,"201051344000645","174011545737251",25.25,50.80,0,335.44,413.59,196.5,187.7,0.875,1380308.8,1380308.8,9399,0,0,0,L,1122011218,1,124.49,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564076733,694647.00
07/25/2019 13:45,2,7.686,ACTIVE,219.16,363.99,59.996,1564076704,"201051344000569","174011545737251",25.54,50.80,0,334.84,416.29,198.8,190.0,0.919,1397477.3,1397477.3,9398,0,0,0,L,1122011218,1,123.81,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564076734,694648.00
07/25/2019 13:45,2,7.756,ACTIVE,219.16,370.90,60.001,1564076704,"179051228000119","174011545737251",25.94,55.30,0,336.04,424.11,203.7,194.7,0.972,183503.8,183503.8,9485,0,0,0,L,46974696,1,124.27,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564076735,694649.00
07/25/2019 14:00,2,7.688,ACTIVE,219.61,364.89,60.006,1564077604,"201051344000579","174011545737251",26.04,55.30,0,336.64,410.58,202.7,193.8,0.963,1398938.5,1398938.5,9403,0,0,0,L,1122011218,1,124.27,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564077605,694650.00
07/25/2019 14:00,2,7.963,ACTIVE,218.03,364.29,59.996,1564077604,"201051344001025","174011545737251",26.02,53.80,0,336.94,412.68,209.8,200.6,0.950,1384124.7,1384124.7,9396,0,0,0,L,1122011218,1,124.72,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564077606,694651.00
07/25/2019 14:00,2,7.623,ACTIVE,218.26,364.89,60.033,1564077604,"201051344001093","174011545737251",26.84,48.50,0,336.34,412.98,207.2,198.1,0.924,1365893.3,1365893.3,9422,0,0,0,L,1122011218,1,124.94,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564077607,694652.00
07/25/2019 14:00,2,7.643,ACTIVE,219.61,363.99,59.996,1564077604,"201051344000458","174011545737251",25.90,53.30,0,330.03,413.89,200.3,191.5,0.932,1379544.0,1379544.0,9390,0,0,0,L,1122011218,1,124.49,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564077608,694653.00
07/25/2019 14:00,2,7.783,ACTIVE,216.90,363.09,59.964,1564077604,"201051344000890","174011545737251",25.88,56.00,0,331.23,407.57,204.0,194.9,0.941,1381150.2,1381150.2,9403,0,0,0,L,1122011218,1,124.49,122.46,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564077609,694654.00
07/25/2019 14:00,2,6.928,ACTIVE,219.84,359.48,59.985,1564077604,"201051344000988","174011545737251",17.89,49.50,0,336.94,387.44,125.6,119.3,0.583,1048739.5,1048739.5,9404,0,0,0,L,1122011218,1,124.27,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564077610,694655.00
07/25/2019 14:00,2,7.775,ACTIVE,218.26,363.99,59.985,1564077604,"201051344000582","174011545737251",26.06,49.50,0,334.24,413.29,205.1,196.1,0.946,1358293.6,1358293.6,9391,0,0,0,L,1122011218,1,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564077611,694656.00
07/25/2019 14:00,2,7.746,ACTIVE,218.26,363.09,59.985,1564077604,"201051344000868","174011545737251",25.88,48.30,0,334.84,410.88,203.0,194.0,0.924,1366297.7,1366297.7,9391,0,0,0,L,1122011218,1,123.59,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564077612,694657.00
07/25/2019 14:00,2,7.572,ACTIVE,219.61,364.89,60.006,1564077604,"201051344000576","174011545737251",26.04,54.00,0,335.14,409.98,199.5,190.7,0.924,1382356.4,1382356.4,9417,0,0,0,L,1122011218,1,124.49,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564077613,694658.00
07/25/2019 14:00,2,7.693,ACTIVE,219.39,361.29,60.001,1564077604,"201051344001158","174011545737251",25.70,54.00,0,336.04,410.58,200.1,191.2,0.919,1359809.3,1359809.3,9390,0,0,0,L,1122011218,1,124.04,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564077614,694659.00
07/25/2019 14:00,2,7.656,ACTIVE,218.03,360.99,59.990,1564077604,"201051344000917","174011545737251",26.54,53.00,0,333.33,411.48,205.7,196.6,0.977,1375487.3,1375487.3,9420,0,0,0,L,1122011218,1,124.72,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564077615,694660.00
07/25/2019 14:00,2,7.010,ACTIVE,216.90,353.47,59.996,1564077604,"201051344000417","174011545737251",17.87,56.50,0,333.93,384.43,126.9,120.6,0.597,1086698.2,1086698.2,9424,0,0,0,L,1122011218,1,124.04,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564077616,694661.00
07/25/2019 14:00,2,7.818,ACTIVE,216.67,361.89,60.022,1564077604,"201051344000685","174011545737251",25.70,52.50,0,332.73,406.67,203.5,194.5,0.977,1381472.6,1381472.6,9404,0,0,0,L,1122011218,1,124.72,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564077617,694662.00
07/25/2019 14:00,2,7.846,ACTIVE,218.48,363.99,60.001,1564077604,"201051344000651","174011545737251",26.10,51.00,0,336.94,412.68,207.4,198.2,0.963,1375908.8,1375908.8,9397,0,0,0,L,1122011218,1,125.40,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564077618,694663.00
07/25/2019 14:00,2,7.604,ACTIVE,217.58,360.69,60.012,1564077604,"201051344000594","174011545737251",26.12,63.00,0,332.43,409.38,201.1,192.1,0.928,1385828.5,1385828.5,9398,0,0,0,L,1122011218,1,123.36,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564077619,694664.00
07/25/2019 14:00,2,7.748,ACTIVE,219.61,363.99,60.012,1564077604,"201051344000469","174011545737251",25.98,47.30,0,335.14,411.48,203.8,194.8,0.963,1366057.8,1366057.8,9407,0,0,0,L,1122011218,1,123.81,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564077619,694665.00
07/25/2019 14:00,2,7.965,ACTIVE,218.48,364.89,60.001,1564077604,"201051344000585","174011545737251",26.10,52.80,0,336.94,412.98,210.6,201.3,0.959,1391529.5,1391529.5,9392,0,0,0,L,1122011218,1,124.72,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564077620,694666.00
07/25/2019 14:00,2,7.535,ACTIVE,220.06,364.59,59.985,1564077604,"201051344000853","174011545737251",26.42,54.30,0,336.34,409.38,201.6,192.7,0.946,1388803.6,1388803.6,9404,0,0,0,L,1122011218,1,124.94,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564077621,694667.00
07/25/2019 14:00,2,7.797,ACTIVE,216.90,360.99,59.996,1564077604,"201051344001145","174011545737251",25.90,51.80,0,333.03,409.98,204.5,195.4,0.946,1390320.1,1390320.1,9423,0,0,0,L,1122011218,1,124.27,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564077622,694668.00
07/25/2019 14:00,2,7.775,ACTIVE,217.58,363.09,59.959,1564077604,"201051344000438","174011545737251",25.88,53.80,0,336.94,411.18,203.9,194.9,0.959,1383826.1,1383826.1,9397,0,0,0,L,1122011218,1,124.94,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564077623,694669.00
07/25/2019 14:00,2,7.918,ACTIVE,218.03,362.19,59.990,1564077604,"201051344001135","174011545737251",25.80,52.80,0,335.14,411.48,206.8,197.7,0.941,1371455.3,1371455.3,9390,0,0,0,L,1122011218,1,124.72,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564077624,694670.00
07/25/2019 14:00,2,7.689,ACTIVE,219.84,364.59,59.996,1564077604,"201051344000983","174011545737251",26.10,52.50,0,335.74,411.78,203.4,194.4,0.955,1387033.4,1387033.4,9397,0,0,0,L,1122011218,1,124.49,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564077625,694671.00
07/25/2019 14:00,2,7.990,ACTIVE,218.26,365.19,59.996,1564077604,"201051344001203","174011545737251",25.96,51.30,0,336.94,413.59,210.0,200.8,0.981,1379540.0,1379540.0,9411,0,0,0,L,1122011218,1,125.40,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564077626,694672.00
07/25/2019 14:00,2,7.678,ACTIVE,216.45,361.59,59.990,1564077604,"201051344001230","174011545737251",26.38,53.30,0,329.43,406.07,205.2,196.1,0.972,1374027.3,1374027.3,9435,0,0,0,L,1122011218,1,124.27,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564077627,694673.00
07/25/2019 14:00,2,7.844,ACTIVE,216.90,361.59,60.038,1564077604,"201051344000646","174011545737251",25.98,55.30,0,329.73,409.08,206.2,197.1,0.963,1368016.3,1368016.3,9412,0,0,0,L,1122011218,1,124.49,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564077628,694674.00
07/25/2019 14:00,2,7.748,ACTIVE,218.26,360.99,59.985,1564077604,"201051344000867","174011545737251",25.92,54.30,0,336.94,409.98,203.4,194.4,0.932,1364215.2,1364215.2,9403,0,0,0,L,1122011218,1,124.04,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564077629,694675.00
07/25/2019 14:00,2,7.619,ACTIVE,218.26,362.49,59.985,1564077604,"201051344000633","174011545737251",26.12,55.50,0,336.04,410.28,201.5,192.5,0.937,1360995.4,1360995.4,9413,0,0,0,L,1122011218,1,124.04,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564077630,694676.00
07/25/2019 14:00,2,7.863,ACTIVE,216.90,361.59,60.017,1564077604,"201051344000955","174011545737251",25.72,55.80,0,332.13,405.17,204.8,195.7,0.955,1388757.0,1388757.0,9408,0,0,0,L,1122011218,1,124.04,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564077631,694677.00
07/25/2019 14:00,2,7.559,ACTIVE,218.93,362.19,59.953,1564077604,"201051344000648","174011545737251",25.92,51.00,0,336.04,410.88,198.2,189.4,0.924,1374614.7,1374614.7,9395,0,0,0,L,1122011218,1,123.59,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564077632,694678.00
07/25/2019 14:00,2,7.672,ACTIVE,219.39,364.59,60.001,1564077604,"201051344000645","174011545737251",25.72,51.00,0,336.64,409.68,199.8,190.9,0.910,1380356.2,1380356.2,9400,0,0,0,L,1122011218,1,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564077632,694679.00
07/25/2019 14:00,2,7.762,ACTIVE,219.39,363.99,59.959,1564077604,"201051344000569","174011545737251",25.74,52.00,0,335.74,411.18,202.3,193.3,0.950,1397525.3,1397525.3,9399,0,0,0,L,1122011218,1,123.81,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564077634,694680.00
07/25/2019 14:00,2,7.797,ACTIVE,219.16,370.00,60.012,1564077604,"179051228000119","174011545737251",26.24,56.00,0,336.04,413.89,207.2,198.1,0.986,183552.9,183552.9,9486,0,0,0,L,46974696,1,124.04,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564077635,694681.00
07/25/2019 14:15,2,2.137,ACTIVE,213.29,351.07,59.959,1564078504,"201051344000579","174011545737251",25.68,54.80,0,319.51,412.08,55.6,51.7,0.468,1398985.6,1398985.6,9404,0,0,0,L,1122011218,1,121.33,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564078505,694682.00
07/25/2019 14:15,2,2.164,ACTIVE,213.29,351.37,59.980,1564078504,"201051344001025","174011545737251",25.43,53.50,0,319.51,415.09,55.8,51.9,0.464,1384173.1,1384173.1,9397,0,0,0,L,1122011218,1,121.78,121.55,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564078506,694683.00
07/25/2019 14:15,2,1.994,ACTIVE,213.51,351.67,59.975,1564078504,"201051344001093","174011545737251",25.94,49.00,0,319.81,414.79,52.4,48.6,0.442,1365940.9,1365940.9,9423,0,0,0,L,1122011218,1,122.23,121.55,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564078507,694684.00
07/25/2019 14:15,2,2.088,ACTIVE,213.74,352.27,59.980,1564078504,"201051344000458","174011545737251",25.64,53.30,0,316.20,412.08,54.2,50.4,0.468,1379590.5,1379590.5,9391,0,0,0,L,1122011218,1,121.78,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564078508,694685.00
07/25/2019 14:15,2,2.076,ACTIVE,212.83,351.37,59.985,1564078504,"201051344000890","174011545737251",25.35,55.50,0,319.21,408.78,53.3,49.5,0.446,1381197.0,1381197.0,9404,0,0,0,L,1122011218,1,122.23,120.88,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564078509,694686.00
07/25/2019 14:15,2,1.777,ACTIVE,213.74,347.76,59.980,1564078504,"201051344000988","174011545737251",17.89,49.00,0,319.21,388.64,32.3,29.2,0.278,1048767.9,1048767.9,9405,0,0,0,L,1122011218,1,121.55,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564078510,694687.00
07/25/2019 14:15,2,2.051,ACTIVE,213.74,351.67,59.959,1564078504,"201051344000582","174011545737251",25.25,49.50,0,317.40,414.19,52.5,48.7,0.455,1358340.6,1358340.6,9392,0,0,0,L,1122011218,1,122.23,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564078511,694688.00
07/25/2019 14:15,2,2.115,ACTIVE,213.29,351.07,59.980,1564078504,"201051344000868","174011545737251",25.56,49.00,0,318.30,412.68,54.8,51.0,0.446,1366344.4,1366344.4,9392,0,0,0,L,1122011218,1,121.33,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564078512,694689.00
07/25/2019 14:15,2,2.057,ACTIVE,213.96,352.27,59.959,1564078504,"201051344000576","174011545737251",25.31,53.30,0,317.70,412.08,52.7,49.0,0.464,1382402.4,1382402.4,9418,0,0,0,L,1122011218,1,121.78,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564078513,694690.00
07/25/2019 14:15,2,2.139,ACTIVE,213.29,351.67,59.996,1564078504,"201051344001158","174011545737251",25.17,52.80,0,318.30,411.78,54.5,50.7,0.468,1359855.3,1359855.3,9391,0,0,0,L,1122011218,1,121.33,121.78,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564078514,694691.00
07/25/2019 14:15,2,2.053,ACTIVE,213.06,351.07,59.980,1564078504,"201051344000917","174011545737251",25.33,52.50,0,319.21,412.68,52.7,49.0,0.451,1375534.4,1375534.4,9421,0,0,0,L,1122011218,1,121.78,121.78,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564078514,694692.00
07/25/2019 14:15,2,1.785,ACTIVE,212.61,344.76,59.990,1564078504,"201051344000417","174011545737251",17.89,55.80,0,318.00,385.63,32.3,29.3,0.270,1086726.6,1086726.6,9425,0,0,0,L,1122011218,1,121.55,121.10,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564078515,694693.00
07/25/2019 14:15,2,2.062,ACTIVE,212.83,351.37,59.985,1564078504,"201051344000685","174011545737251",25.07,52.50,0,317.40,409.68,52.4,48.7,0.473,1381519.1,1381519.1,9405,0,0,0,L,1122011218,1,122.46,121.10,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564078516,694694.00
07/25/2019 14:15,2,2.127,ACTIVE,213.74,351.97,59.969,1564078504,"201051344000651","174011545737251",25.35,52.00,0,321.01,413.59,54.6,50.8,0.460,1375956.1,1375956.1,9398,0,0,0,L,1122011218,1,122.68,121.55,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564078517,694695.00
07/25/2019 14:15,2,2.133,ACTIVE,212.83,351.07,59.985,1564078504,"201051344000594","174011545737251",25.23,61.70,0,319.21,412.08,54.5,50.7,0.464,1385874.6,1385874.6,9399,0,0,0,L,1122011218,1,121.55,121.55,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564078518,694696.00
07/25/2019 14:15,2,2.111,ACTIVE,213.74,352.27,59.953,1564078504,"201051344000469","174011545737251",25.96,48.30,0,317.10,412.38,55.6,51.7,0.491,1366104.4,1366104.4,9408,0,0,0,L,1122011218,1,121.33,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564078519,694697.00
07/25/2019 14:15,2,2.254,ACTIVE,213.51,351.67,59.996,1564078504,"201051344000585","174011545737251",25.80,51.80,0,319.21,414.19,58.9,54.9,0.482,1391577.5,1391577.5,9393,0,0,0,L,1122011218,1,121.78,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564078520,694698.00
07/25/2019 14:15,2,2.156,ACTIVE,214.19,353.47,59.980,1564078504,"201051344000853","174011545737251",25.74,53.80,0,318.00,411.78,56.2,52.4,0.477,1388849.9,1388849.9,9405,0,0,0,L,1122011218,1,122.23,122.23,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564078521,694699.00
07/25/2019 14:15,2,2.107,ACTIVE,213.06,351.67,59.985,1564078504,"201051344001145","174011545737251",25.41,51.00,0,321.01,411.78,54.2,50.4,0.451,1390366.6,1390366.6,9424,0,0,0,L,1122011218,1,122.01,121.33,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564078522,694700.00
07/25/2019 14:15,2,2.143,ACTIVE,213.29,351.97,59.996,1564078504,"201051344000438","174011545737251",25.58,53.50,0,318.30,412.98,55.5,51.7,0.482,1383872.3,1383872.3,9398,0,0,0,L,1122011218,1,122.23,121.55,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564078523,694701.00
07/25/2019 14:15,2,2.262,ACTIVE,212.83,351.07,59.990,1564078504,"201051344001135","174011545737251",25.72,52.50,0,319.81,412.68,59.0,55.0,0.477,1371502.2,1371502.2,9391,0,0,0,L,1122011218,1,122.01,121.33,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564078524,694702.00
07/25/2019 14:15,2,2.229,ACTIVE,213.74,351.97,60.001,1564078504,"201051344000983","174011545737251",26.32,52.00,0,317.70,412.68,59.5,55.5,0.499,1387079.8,1387079.8,9398,0,0,0,L,1122011218,1,121.78,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564078525,694703.00
07/25/2019 14:15,2,2.260,ACTIVE,213.51,351.37,59.996,1564078504,"201051344001203","174011545737251",25.45,50.20,0,318.91,413.89,58.2,54.2,0.491,1379587.6,1379587.6,9412,0,0,0,L,1122011218,1,122.68,121.55,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564078526,694704.00
07/25/2019 14:15,2,2.143,ACTIVE,212.61,349.86,59.990,1564078504,"201051344001230","174011545737251",25.49,52.50,0,319.21,407.57,55.3,51.5,0.473,1374073.6,1374073.6,9436,0,0,0,L,1122011218,1,122.01,121.10,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564078527,694705.00
07/25/2019 14:15,2,2.240,ACTIVE,212.38,351.97,59.996,1564078504,"201051344000646","174011545737251",25.84,54.50,0,318.91,412.08,58.6,54.7,0.504,1368062.9,1368062.9,9413,0,0,0,L,1122011218,1,122.01,120.88,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564078527,694706.00
07/25/2019 14:15,2,2.295,ACTIVE,213.51,352.27,59.985,1564078504,"201051344000867","174011545737251",25.78,53.80,0,318.91,412.68,60.0,56.0,0.495,1364261.2,1364261.2,9404,0,0,0,L,1122011218,1,121.78,121.78,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564078528,694707.00
07/25/2019 14:15,2,2.256,ACTIVE,213.74,354.37,59.985,1564078504,"201051344000633","174011545737251",25.82,54.50,0,317.70,411.18,59.1,55.1,0.504,1361041.0,1361041.0,9414,0,0,0,L,1122011218,1,121.78,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564078529,694708.00
07/25/2019 14:15,2,2.322,ACTIVE,212.83,352.57,59.938,1564078504,"201051344000955","174011545737251",25.56,55.50,0,319.21,408.48,60.1,56.1,0.508,1388803.1,1388803.1,9409,0,0,0,L,1122011218,1,121.55,121.55,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564078530,694709.00
07/25/2019 14:15,2,2.283,ACTIVE,213.74,354.07,60.001,1564078504,"201051344000648","174011545737251",25.98,49.80,0,318.61,412.08,60.1,56.1,0.521,1374659.7,1374659.7,9396,0,0,0,L,1122011218,1,121.33,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564078531,694710.00
07/25/2019 14:15,2,2.363,ACTIVE,213.96,354.07,59.980,1564078504,"201051344000645","174011545737251",25.84,50.20,0,320.11,411.18,62.0,57.9,0.521,1380401.4,1380401.4,9401,0,0,0,L,1122011218,1,122.01,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564078532,694711.00
07/25/2019 14:15,2,3.211,ACTIVE,214.19,358.28,60.017,1564078504,"201051344000569","174011545737251",25.39,51.50,0,315.90,411.78,82.7,77.9,0.424,1397571.0,1397571.0,9400,0,0,0,L,1122011218,1,121.55,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564078534,694712.00
07/25/2019 14:15,2,4.324,ACTIVE,215.32,355.88,59.980,1564078504,"179051228000119","174011545737251",26.94,55.30,0,317.70,417.49,118.4,112.3,0.597,183599.7,183599.7,9487,0,0,0,L,46974696,1,122.46,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564078535,694713.00
07/25/2019 14:30,2,4.305,ACTIVE,216.22,351.97,59.985,1564079404,"201051344000579","174011545737251",26.56,54.30,0,319.51,414.79,115.8,109.9,0.557,1399032.6,1399032.6,9405,0,0,0,L,1122011218,1,122.91,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564079405,694714.00
07/25/2019 14:30,2,4.424,ACTIVE,215.09,350.47,59.964,1564079404,"201051344001025","174011545737251",27.06,52.30,0,318.91,416.89,121.4,115.3,0.583,1384221.5,1384221.5,9398,0,0,0,L,1122011218,1,123.14,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564079406,694715.00
07/25/2019 14:30,2,5.639,ACTIVE,216.22,355.88,59.980,1564079404,"201051344001093","174011545737251",26.58,47.80,0,318.00,415.99,152.1,144.9,0.720,1365988.4,1365988.4,9424,0,0,0,L,1122011218,1,124.04,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564079407,694716.00
07/25/2019 14:30,2,4.127,ACTIVE,216.45,351.37,59.985,1564079404,"201051344000458","174011545737251",26.04,52.80,0,316.50,414.49,108.8,103.1,0.513,1379637.0,1379637.0,9392,0,0,0,L,1122011218,1,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564079408,694717.00
07/25/2019 14:30,2,4.908,ACTIVE,214.87,351.67,59.975,1564079404,"201051344000890","174011545737251",26.46,54.50,0,320.11,411.18,131.3,124.8,0.614,1381244.0,1381244.0,9405,0,0,0,L,1122011218,1,123.59,121.55,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564079409,694718.00
07/25/2019 14:30,2,4.410,ACTIVE,216.90,361.29,59.975,1564079404,"201051344000988","174011545737251",17.91,49.00,0,317.70,394.05,80.0,75.3,0.689,1048796.7,1048796.7,9406,0,0,0,L,1122011218,1,123.14,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564079410,694719.00
07/25/2019 14:30,2,5.025,ACTIVE,216.00,353.77,59.969,1564079404,"201051344000582","174011545737251",26.78,48.50,0,318.30,418.09,136.3,129.7,0.658,1358387.9,1358387.9,9393,0,0,0,L,1122011218,1,123.59,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564079411,694720.00
07/25/2019 14:30,2,5.902,ACTIVE,216.67,354.97,59.969,1564079404,"201051344000868","174011545737251",26.54,48.50,0,318.30,415.09,158.8,151.3,0.729,1366391.4,1366391.4,9393,0,0,0,L,1122011218,1,122.91,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564079412,694721.00
07/25/2019 14:30,2,5.037,ACTIVE,217.80,356.48,59.980,1564079404,"201051344000576","174011545737251",26.40,53.00,0,316.80,413.89,134.4,127.8,0.614,1382448.7,1382448.7,9419,0,0,0,L,1122011218,1,123.59,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564079412,694722.00
07/25/2019 14:30,2,5.047,ACTIVE,216.67,353.17,59.985,1564079404,"201051344001158","174011545737251",26.32,52.80,0,319.21,413.89,134.2,127.6,0.628,1359901.8,1359901.8,9392,0,0,0,L,1122011218,1,122.91,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564079413,694723.00
