ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2019 14:30,2,5.977,ACTIVE,216.22,356.48,59.985,1564079404,"201051344000917","174011545737251",26.70,51.50,0,319.21,415.39,161.4,153.9,0.765,1375582.0,1375582.0,9422,0,0,0,L,1122011218,1,123.81,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564079414,694724.00
07/25/2019 14:30,2,5.596,ACTIVE,215.77,349.26,59.985,1564079404,"201051344000417","174011545737251",17.89,55.00,0,319.51,387.74,101.4,96.0,0.491,1086755.6,1086755.6,9426,0,0,0,L,1122011218,1,123.36,122.23,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564079415,694725.00
07/25/2019 14:30,2,6.615,ACTIVE,215.54,358.28,59.985,1564079404,"201051344000685","174011545737251",26.30,52.00,0,317.10,412.68,176.5,168.4,0.879,1381566.4,1381566.4,9406,0,0,0,L,1122011218,1,124.49,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564079416,694726.00
07/25/2019 14:30,2,7.451,ACTIVE,218.03,361.89,59.990,1564079404,"201051344000651","174011545737251",26.36,50.80,0,319.51,416.59,199.1,190.2,0.919,1376004.1,1376004.1,9399,0,0,0,L,1122011218,1,125.40,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564079417,694727.00
07/25/2019 14:30,2,7.230,ACTIVE,217.58,360.38,59.980,1564079404,"201051344000594","174011545737251",26.36,61.30,0,319.81,414.79,193.1,184.4,0.888,1385921.5,1385921.5,9400,0,0,0,L,1122011218,1,123.59,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564079418,694728.00
07/25/2019 14:30,2,7.350,ACTIVE,219.84,365.80,59.969,1564079404,"201051344000469","174011545737251",26.58,47.50,0,316.80,415.99,197.7,188.9,0.928,1366151.8,1366151.8,9409,0,0,0,L,1122011218,1,124.04,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564079419,694729.00
07/25/2019 14:30,2,7.055,ACTIVE,217.35,360.08,59.980,1564079404,"201051344000585","174011545737251",26.38,50.80,0,317.70,416.29,188.4,179.9,0.884,1391626.5,1391626.5,9394,0,0,0,L,1122011218,1,124.27,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564079420,694730.00
07/25/2019 14:30,2,7.164,ACTIVE,220.06,363.69,59.964,1564079404,"201051344000853","174011545737251",26.28,53.50,0,319.21,414.49,190.5,182.0,0.888,1388897.2,1388897.2,9406,0,0,0,L,1122011218,1,124.94,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564079421,694731.00
07/25/2019 14:30,2,7.717,ACTIVE,216.67,360.38,59.980,1564079404,"201051344001145","174011545737251",25.31,51.00,0,321.61,414.49,197.7,188.9,0.932,1390414.2,1390414.2,9425,0,0,0,L,1122011218,1,124.27,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564079422,694732.00
07/25/2019 14:30,2,7.910,ACTIVE,217.80,363.09,59.990,1564079404,"201051344000438","174011545737251",26.54,53.80,0,320.41,416.59,212.8,203.5,1.025,1383919.7,1383919.7,9399,0,0,0,L,1122011218,1,124.94,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564079423,694733.00
07/25/2019 14:30,2,8.340,ACTIVE,218.48,364.89,59.980,1564079404,"201051344001135","174011545737251",26.34,52.30,0,318.30,415.99,222.5,212.8,1.012,1371550.4,1371550.4,9392,0,0,0,L,1122011218,1,125.40,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564079424,694734.00
07/25/2019 14:30,2,8.301,ACTIVE,220.74,367.00,59.948,1564079404,"201051344000983","174011545737251",26.54,51.80,0,318.00,415.09,222.9,213.3,1.025,1387127.4,1387127.4,9399,0,0,0,L,1122011218,1,124.94,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564079425,694735.00
07/25/2019 14:30,2,8.686,ACTIVE,218.71,369.70,60.028,1564079404,"201051344001203","174011545737251",26.64,49.30,0,317.10,417.49,234.2,224.1,1.092,1379636.5,1379636.5,9413,0,0,0,L,1122011218,1,125.85,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564079426,694736.00
07/25/2019 14:30,2,8.537,ACTIVE,216.90,363.09,59.980,1564079404,"201051344001230","174011545737251",26.60,51.80,0,316.50,410.28,230.1,220.1,1.083,1374121.3,1374121.3,9437,0,0,0,L,1122011218,1,124.72,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564079427,694737.00
07/25/2019 14:30,2,8.652,ACTIVE,217.35,367.60,59.953,1564079404,"201051344000646","174011545737251",26.44,53.50,0,316.80,417.19,231.6,221.6,1.074,1368111.1,1368111.1,9414,0,0,0,L,1122011218,1,124.94,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564079428,694738.00
07/25/2019 14:30,2,8.295,ACTIVE,219.39,365.49,59.980,1564079404,"201051344000867","174011545737251",26.68,53.80,0,319.21,421.70,224.0,214.3,1.030,1364308.8,1364308.8,9405,0,0,0,L,1122011218,1,124.49,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564079429,694739.00
07/25/2019 14:30,2,8.342,ACTIVE,219.39,367.60,59.985,1564079404,"201051344000633","174011545737251",26.22,54.30,0,320.11,413.89,221.5,211.9,1.025,1361088.3,1361088.3,9415,0,0,0,L,1122011218,1,124.49,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564079430,694740.00
07/25/2019 14:30,2,8.531,ACTIVE,217.13,364.29,59.996,1564079404,"201051344000955","174011545737251",26.12,55.00,0,316.50,413.59,225.5,215.8,1.061,1388850.9,1388850.9,9410,0,0,0,L,1122011218,1,124.27,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564079430,694741.00
07/25/2019 14:30,2,8.100,ACTIVE,219.84,366.40,59.985,1564079404,"201051344000648","174011545737251",26.22,49.50,0,318.00,415.09,215.0,205.6,0.986,1374706.3,1374706.3,9397,0,0,0,L,1122011218,1,124.04,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564079431,694742.00
07/25/2019 14:30,2,8.279,ACTIVE,220.06,365.49,59.980,1564079404,"201051344000645","174011545737251",25.84,50.20,0,318.00,413.59,216.7,207.3,0.986,1380448.5,1380448.5,9402,0,0,0,L,1122011218,1,124.72,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564079432,694743.00
07/25/2019 14:30,2,8.443,ACTIVE,220.29,368.50,59.985,1564079404,"201051344000569","174011545737251",26.28,51.80,0,319.81,415.39,224.7,214.9,1.043,1397618.6,1397618.6,9401,0,0,0,L,1122011218,1,124.27,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564079433,694744.00
07/25/2019 14:30,2,8.486,ACTIVE,220.29,373.31,59.980,1564079404,"179051228000119","174011545737251",26.80,56.00,0,317.70,421.10,230.2,220.3,1.114,183648.4,183648.4,9488,0,0,0,L,46974696,1,124.72,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564079434,694745.00
07/25/2019 14:45,2,8.041,ACTIVE,221.64,372.71,60.012,1564080304,"201051344000579","174011545737251",26.50,53.00,0,318.30,419.90,215.9,206.4,1.034,1399071.9,1399071.9,9406,0,0,0,L,1122011218,1,125.40,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564080305,694746.00
07/25/2019 14:45,2,8.250,ACTIVE,219.61,368.80,60.001,1564080304,"201051344001025","174011545737251",26.78,50.60,0,318.00,423.50,223.4,213.7,0.999,1384262.0,1384262.0,9399,0,0,0,L,1122011218,1,125.62,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564080306,694747.00
07/25/2019 14:45,2,8.074,ALERT,220.06,369.10,60.028,1564080304,"201051344001093","174011545737251",26.80,46.00,0,269.31,422.90,219.1,209.5,1.016,1366028.0,1366028.0,9425,0,0,0,L,1122011218,1,126.07,124.49,0002,44,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564080308,694748.00
07/25/2019 14:45,2,7.895,ACTIVE,221.64,370.30,60.001,1564080304,"201051344000458","174011545737251",26.62,51.80,0,318.30,419.60,212.8,203.4,0.981,1379675.9,1379675.9,9393,0,0,0,L,1122011218,1,125.62,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564080309,694749.00
07/25/2019 14:45,2,8.270,ACTIVE,218.26,367.30,60.001,1564080304,"201051344000890","174011545737251",25.94,53.00,0,317.40,419.90,217.3,207.8,0.994,1381283.6,1381283.6,9406,0,0,0,L,1122011218,1,125.40,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564080310,694750.00
07/25/2019 14:45,2,7.502,ACTIVE,221.64,364.29,60.006,1564080304,"201051344000988","174011545737251",17.89,47.80,0,317.70,397.05,136.2,129.5,0.641,1048821.5,1048821.5,9407,0,0,0,L,1122011218,1,125.40,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564080311,694751.00
07/25/2019 14:45,2,7.998,ACTIVE,219.84,371.51,59.990,1564080304,"201051344000582","174011545737251",26.94,47.30,0,317.10,422.90,218.2,208.7,1.012,1358427.6,1358427.6,9394,0,0,0,L,1122011218,1,125.85,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564080312,694752.00
07/25/2019 14:45,2,8.055,ACTIVE,220.06,368.50,59.980,1564080304,"201051344000868","174011545737251",26.30,47.00,0,317.70,419.90,214.3,204.9,0.950,1366430.8,1366430.8,9394,0,0,0,L,1122011218,1,124.72,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564080313,694753.00
07/25/2019 14:45,2,7.873,ACTIVE,221.42,368.80,60.006,1564080304,"201051344000576","174011545737251",26.46,50.20,0,318.00,419.60,211.0,201.7,0.977,1382487.4,1382487.4,9420,0,0,0,L,1122011218,1,125.40,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564080314,694754.00
07/25/2019 14:45,2,7.967,ACTIVE,221.64,371.21,60.006,1564080304,"201051344001158","174011545737251",26.28,51.00,0,317.40,419.30,211.8,202.5,0.950,1359940.8,1359940.8,9393,0,0,0,L,1122011218,1,125.40,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564080315,694755.00
07/25/2019 14:45,2,8.174,ALERT,219.84,371.51,60.028,1564080304,"201051344000917","174011545737251",26.42,50.60,0,300.87,421.10,218.6,209.1,1.021,1375621.8,1375621.8,9423,0,0,0,L,1122011218,1,125.62,124.72,0002,44,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564080317,694756.00
07/25/2019 14:45,2,7.557,ACTIVE,218.48,360.69,59.996,1564080304,"201051344000417","174011545737251",17.93,54.00,0,318.91,392.25,137.2,130.5,0.632,1086780.7,1086780.7,9427,0,0,0,L,1122011218,1,124.94,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564080318,694757.00
07/25/2019 14:45,2,8.152,ACTIVE,218.26,368.20,59.975,1564080304,"201051344000685","174011545737251",26.28,51.30,0,315.90,418.70,217.0,207.5,1.030,1381606.0,1381606.0,9407,0,0,0,L,1122011218,1,125.85,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564080319,694758.00
07/25/2019 14:45,2,8.129,ACTIVE,220.52,370.60,59.996,1564080304,"201051344000651","174011545737251",26.74,49.80,0,318.30,421.40,220.2,210.6,0.986,1376044.5,1376044.5,9400,0,0,0,L,1122011218,1,126.53,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564080320,694759.00
07/25/2019 14:45,2,7.967,ACTIVE,219.39,367.30,59.996,1564080304,"201051344000594","174011545737251",26.42,58.50,0,316.80,419.90,213.0,203.7,0.981,1385960.7,1385960.7,9401,0,0,0,L,1122011218,1,124.49,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564080321,694760.00
07/25/2019 14:45,2,7.895,ACTIVE,221.64,371.81,59.996,1564080304,"201051344000469","174011545737251",26.80,47.00,0,315.60,421.10,214.2,204.8,1.008,1366191.4,1366191.4,9410,0,0,0,L,1122011218,1,125.17,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564080322,694761.00
07/25/2019 14:45,2,8.275,ACTIVE,220.06,371.51,59.990,1564080304,"201051344000585","174011545737251",26.70,50.00,0,317.70,421.70,223.8,214.1,1.047,1391667.8,1391667.8,9395,0,0,0,L,1122011218,1,125.40,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564080322,694762.00
07/25/2019 14:45,2,7.973,ACTIVE,222.10,372.11,59.985,1564080304,"201051344000853","174011545737251",26.50,52.50,0,318.91,420.50,214.1,204.7,0.981,1388936.7,1388936.7,9407,0,0,0,L,1122011218,1,126.07,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564080323,694763.00
07/25/2019 14:45,2,8.146,ACTIVE,218.48,367.00,60.038,1564080304,"201051344001145","174011545737251",26.48,49.80,0,319.21,420.80,218.3,208.8,0.994,1390454.1,1390454.1,9426,0,0,0,L,1122011218,1,125.17,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564080324,694764.00
07/25/2019 14:45,2,8.113,ACTIVE,219.39,368.80,59.990,1564080304,"201051344000438","174011545737251",26.42,52.30,0,316.80,421.70,217.1,207.6,1.008,1383959.4,1383959.4,9400,0,0,0,L,1122011218,1,126.07,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564080325,694765.00
07/25/2019 14:45,2,8.102,ACTIVE,219.61,368.80,59.996,1564080304,"201051344001135","174011545737251",26.74,50.60,0,318.91,424.41,219.1,209.5,0.977,1371590.8,1371590.8,9393,0,0,0,L,1122011218,1,125.85,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564080326,694766.00
07/25/2019 14:45,2,7.879,ACTIVE,221.87,371.51,59.990,1564080304,"201051344000983","174011545737251",26.86,51.30,0,319.81,420.20,214.3,204.9,0.990,1387167.2,1387167.2,9400,0,0,0,L,1122011218,1,125.85,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564080327,694767.00
07/25/2019 14:45,2,8.186,ALERT,220.06,370.90,59.996,1564080304,"201051344001203","174011545737251",26.84,48.50,0,284.04,422.30,222.4,212.7,1.039,1379677.1,1379677.1,9414,0,0,0,L,1122011218,1,126.30,124.04,0002,43,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564080329,694768.00
07/25/2019 14:45,2,8.037,ACTIVE,218.03,367.60,59.990,1564080304,"201051344001230","174011545737251",26.76,50.40,0,316.20,415.99,217.7,208.1,1.039,1374161.0,1374161.0,9438,0,0,0,L,1122011218,1,125.17,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564080330,694769.00
07/25/2019 14:45,2,8.248,ACTIVE,218.48,368.80,59.990,1564080304,"201051344000646","174011545737251",26.26,52.30,0,315.90,420.50,219.2,209.7,1.021,1368151.3,1368151.3,9415,0,0,0,L,1122011218,1,125.40,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564080331,694770.00
07/25/2019 14:45,2,7.990,ACTIVE,220.52,367.60,59.948,1564080304,"201051344000867","174011545737251",26.52,52.00,0,318.30,420.20,214.5,205.1,0.977,1364348.4,1364348.4,9406,0,0,0,L,1122011218,1,125.40,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564080332,694771.00
07/25/2019 14:45,2,8.031,ACTIVE,220.29,369.70,59.996,1564080304,"201051344000633","174011545737251",26.22,52.50,0,315.90,420.80,213.3,203.9,0.963,1361127.5,1361127.5,9416,0,0,0,L,1122011218,1,125.17,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564080333,694772.00
07/25/2019 14:45,2,8.051,ACTIVE,218.71,368.80,59.990,1564080304,"201051344000955","174011545737251",26.62,53.00,0,316.20,416.59,216.9,207.5,1.021,1388890.7,1388890.7,9411,0,0,0,L,1122011218,1,124.94,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564080334,694773.00
07/25/2019 14:45,2,7.889,ACTIVE,221.19,370.90,59.980,1564080304,"201051344000648","174011545737251",26.20,48.30,0,317.10,419.60,209.2,200.0,0.986,1374744.9,1374744.9,9398,0,0,0,L,1122011218,1,124.94,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564080335,694774.00
07/25/2019 14:45,2,7.973,ACTIVE,221.19,370.30,59.996,1564080304,"201051344000645","174011545737251",26.18,49.00,0,319.81,418.39,211.4,202.1,0.950,1380487.4,1380487.4,9403,0,0,0,L,1122011218,1,125.62,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564080336,694775.00
07/25/2019 14:45,2,8.014,ACTIVE,221.42,370.60,59.953,1564080304,"201051344000569","174011545737251",26.34,51.30,0,317.40,419.90,213.7,204.3,0.981,1397658.0,1397658.0,9402,0,0,0,L,1122011218,1,124.94,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564080337,694776.00
07/25/2019 14:45,2,7.939,ACTIVE,221.19,376.62,59.990,1564080304,"179051228000119","174011545737251",26.86,55.00,0,317.40,426.81,215.9,206.5,1.025,183661.9,183661.9,9489,0,0,0,L,46974696,1,125.40,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564080338,694777.00
07/25/2019 15:00,2,2.834,ACTIVE,216.00,361.29,59.985,1564081204,"201051344000579","174011545737251",27.31,48.50,0,321.61,418.70,78.4,73.8,0.650,1399107.3,1399107.3,9407,0,0,0,L,1122011218,1,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564081206,694778.00
07/25/2019 15:00,2,2.896,ACTIVE,215.77,351.67,60.038,1564081204,"201051344001025","174011545737251",27.59,47.30,0,321.91,420.50,81.0,76.3,0.362,1384298.5,1384298.5,9400,0,0,0,L,1122011218,1,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564081207,694779.00
07/25/2019 15:00,2,2.775,ACTIVE,216.00,362.49,60.001,1564081204,"201051344001093","174011545737251",27.35,43.60,0,322.51,420.50,77.0,72.3,0.641,1366063.4,1366063.4,9427,0,0,0,L,1122011218,1,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564081208,694780.00
07/25/2019 15:00,2,2.713,ACTIVE,216.22,364.29,59.996,1564081204,"201051344000458","174011545737251",27.57,47.30,0,319.81,418.39,75.8,71.2,0.663,1379710.6,1379710.6,9394,0,0,0,L,1122011218,1,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564081208,694781.00
07/25/2019 15:00,2,2.832,ACTIVE,215.09,361.59,59.969,1564081204,"201051344000890","174011545737251",27.06,49.80,0,320.41,413.89,77.7,73.0,0.641,1381318.7,1381318.7,9407,0,0,0,L,1122011218,1,123.59,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564081209,694782.00
07/25/2019 15:00,2,2.752,ACTIVE,216.00,358.88,60.001,1564081204,"201051344000988","174011545737251",17.91,44.50,0,318.61,396.45,50.0,46.3,0.420,1048843.3,1048843.3,9408,0,0,0,L,1122011218,1,122.68,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564081210,694783.00
07/25/2019 15:00,2,2.754,ACTIVE,215.77,363.39,59.985,1564081204,"201051344000582","174011545737251",27.41,44.50,0,318.61,421.10,76.4,71.8,0.663,1358462.8,1358462.8,9395,0,0,0,L,1122011218,1,123.59,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564081211,694784.00
07/25/2019 15:00,2,2.820,ACTIVE,215.32,364.89,60.012,1564081204,"201051344000868","174011545737251",27.04,44.30,0,321.61,418.39,77.2,72.6,0.632,1366465.6,1366465.6,9395,0,0,0,L,1122011218,1,122.46,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564081212,694785.00
07/25/2019 15:00,2,2.730,ACTIVE,216.45,365.19,60.001,1564081204,"201051344000576","174011545737251",27.19,46.60,0,320.41,418.39,75.2,70.6,0.641,1382521.5,1382521.5,9421,0,0,0,L,1122011218,1,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564081213,694786.00
07/25/2019 15:00,2,2.824,ACTIVE,216.22,362.49,60.033,1564081204,"201051344001158","174011545737251",27.10,47.00,0,321.61,417.79,77.5,72.9,0.636,1359975.2,1359975.2,9394,0,0,0,L,1122011218,1,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564081214,694787.00
07/25/2019 15:00,2,2.781,ACTIVE,215.77,363.09,60.006,1564081204,"201051344000917","174011545737251",27.51,47.80,0,319.51,419.60,77.5,72.9,0.654,1375656.9,1375656.9,9425,0,0,0,L,1122011218,1,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564081215,694788.00
07/25/2019 15:00,2,2.793,ACTIVE,215.32,356.18,60.006,1564081204,"201051344000417","174011545737251",17.99,51.00,0,319.81,394.65,50.9,47.2,0.438,1086802.4,1086802.4,9428,0,0,0,L,1122011218,1,123.14,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564081216,694789.00
07/25/2019 15:00,2,2.846,ACTIVE,215.32,363.69,60.022,1564081204,"201051344000685","174011545737251",26.96,48.00,0,317.70,413.89,77.7,73.0,0.685,1381640.6,1381640.6,9408,0,0,0,L,1122011218,1,124.04,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564081217,694790.00
07/25/2019 15:00,2,2.920,ACTIVE,216.22,365.49,60.006,1564081204,"201051344000651","174011545737251",27.12,46.60,0,322.51,420.20,80.2,75.5,0.371,1376079.9,1376079.9,9401,0,0,0,L,1122011218,1,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564081218,694791.00
07/25/2019 15:00,2,2.863,ACTIVE,215.32,363.39,60.006,1564081204,"201051344000594","174011545737251",27.33,52.80,0,320.11,417.79,79.3,74.6,0.663,1385995.1,1385995.1,9402,0,0,0,L,1122011218,1,122.68,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564081219,694792.00
07/25/2019 15:00,2,2.887,ACTIVE,216.45,354.07,60.017,1564081204,"201051344000469","174011545737251",27.63,44.00,0,317.70,419.60,80.9,76.1,0.398,1366225.9,1366225.9,9411,0,0,0,L,1122011218,1,122.68,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564081220,694793.00
07/25/2019 15:00,2,3.078,ACTIVE,216.22,352.57,60.038,1564081204,"201051344000585","174011545737251",27.57,46.80,0,321.01,420.50,86.0,81.1,0.402,1391704.0,1391704.0,9396,0,0,0,L,1122011218,1,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564081221,694794.00
07/25/2019 15:00,2,3.168,ACTIVE,217.13,354.67,60.012,1564081204,"201051344000853","174011545737251",27.67,48.50,0,325.22,417.79,88.9,83.9,0.424,1388971.1,1388971.1,9408,0,0,0,L,1122011218,1,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564081221,694795.00
07/25/2019 15:00,2,3.137,ACTIVE,215.77,352.87,60.033,1564081204,"201051344001145","174011545737251",27.55,46.40,0,321.31,417.49,87.7,82.7,0.411,1390488.7,1390488.7,9427,0,0,0,L,1122011218,1,123.81,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564081222,694796.00
07/25/2019 15:00,2,3.385,ACTIVE,216.22,353.17,60.017,1564081204,"201051344000438","174011545737251",27.67,48.30,0,318.61,419.30,95.0,89.8,0.451,1383994.0,1383994.0,9401,0,0,0,L,1122011218,1,124.27,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564081223,694797.00
07/25/2019 15:00,2,4.240,ACTIVE,216.67,356.78,60.006,1564081204,"201051344001135","174011545737251",26.38,47.80,0,322.21,419.60,113.7,107.8,0.535,1371626.0,1371626.0,9394,0,0,0,L,1122011218,1,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564081224,694798.00
07/25/2019 15:00,2,5.574,ACTIVE,219.16,361.29,60.022,1564081204,"201051344000983","174011545737251",26.54,47.30,0,323.11,419.30,149.8,142.7,0.703,1387201.7,1387201.7,9401,0,0,0,L,1122011218,1,124.27,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564081225,694799.00
07/25/2019 15:00,2,4.814,ACTIVE,217.58,357.98,60.012,1564081204,"201051344001203","174011545737251",28.01,44.80,0,321.31,421.10,136.7,130.0,0.636,1379712.6,1379712.6,9416,0,0,0,L,1122011218,1,125.17,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564081226,694800.00
07/25/2019 15:00,2,4.742,ACTIVE,216.45,355.88,60.012,1564081204,"201051344001230","174011545737251",28.11,47.30,0,318.91,414.79,135.1,128.5,0.654,1374195.4,1374195.4,9439,0,0,0,L,1122011218,1,124.49,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564081227,694801.00
07/25/2019 15:00,2,5.857,ACTIVE,217.35,361.29,60.028,1564081204,"201051344000646","174011545737251",26.66,48.50,0,319.81,418.70,158.3,150.9,0.747,1368186.1,1368186.1,9416,0,0,0,L,1122011218,1,124.94,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564081228,694802.00
07/25/2019 15:00,2,7.215,ACTIVE,220.06,365.80,60.017,1564081204,"201051344000867","174011545737251",27.51,48.50,0,320.71,419.60,200.8,191.8,0.902,1364382.7,1364382.7,9407,0,0,0,L,1122011218,1,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564081229,694803.00
07/25/2019 15:00,2,6.484,ACTIVE,219.61,364.89,60.028,1564081204,"201051344000633","174011545737251",27.63,47.80,0,320.71,418.70,181.3,173.1,0.835,1361161.5,1361161.5,9417,0,0,0,L,1122011218,1,124.72,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564081230,694804.00
07/25/2019 15:00,2,5.871,ACTIVE,217.13,359.78,60.022,1564081204,"201051344000955","174011545737251",27.69,49.00,0,319.51,417.79,164.6,157.0,0.747,1388925.1,1388925.1,9412,0,0,0,L,1122011218,1,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564081231,694805.00
07/25/2019 15:00,2,6.506,ACTIVE,220.06,367.00,60.054,1564081204,"201051344000648","174011545737251",27.89,44.50,0,321.31,418.70,183.7,175.3,0.857,1374778.2,1374778.2,9399,0,0,0,L,1122011218,1,124.49,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564081232,694806.00
07/25/2019 15:00,2,6.143,ACTIVE,220.06,364.29,60.022,1564081204,"201051344000645","174011545737251",27.61,45.30,0,321.31,417.79,171.8,163.9,0.769,1380521.0,1380521.0,9404,0,0,0,L,1122011218,1,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564081233,694807.00
07/25/2019 15:00,2,5.418,ACTIVE,219.39,362.19,60.033,1564081204,"201051344000569","174011545737251",27.57,47.80,0,319.81,419.00,151.3,144.1,0.703,1397692.0,1397692.0,9403,0,0,0,L,1122011218,1,124.04,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564081234,694808.00
07/25/2019 15:00,2,4.809,ACTIVE,218.93,364.29,60.033,1564081204,"179051228000119","174011545737251",28.03,51.00,0,325.22,422.90,136.3,129.6,0.645,183696.5,183696.5,9490,0,0,0,L,46974696,1,124.27,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564081235,694809.00
07/25/2019 15:15,2,7.998,ACTIVE,221.19,369.40,59.985,1564082105,"201051344000579","174011545737251",26.94,49.00,0,318.61,428.91,218.2,208.7,1.012,1399136.1,1399136.1,9408,0,0,0,L,1122011218,1,124.94,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564082106,694810.00
07/25/2019 15:15,2,8.262,ACTIVE,220.06,370.60,59.985,1564082105,"201051344001025","174011545737251",27.04,46.40,0,319.51,427.71,226.2,216.4,0.999,1384328.3,1384328.3,9401,0,0,0,L,1122011218,1,125.62,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564082107,694811.00
07/25/2019 15:15,2,7.963,ACTIVE,220.29,370.00,59.996,1564082105,"201051344001093","174011545737251",27.33,42.80,0,320.11,426.21,220.4,210.9,1.003,1366092.2,1366092.2,9428,0,0,0,L,1122011218,1,126.07,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564082108,694812.00
07/25/2019 15:15,2,7.842,ACTIVE,221.19,367.60,59.990,1564082105,"201051344000458","174011545737251",27.08,46.40,0,317.40,424.41,214.9,205.5,1.008,1379738.9,1379738.9,9395,0,0,0,L,1122011218,1,125.17,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564082109,694813.00
07/25/2019 15:15,2,8.148,ACTIVE,218.48,368.80,59.969,1564082105,"201051344000890","174011545737251",26.72,48.00,0,319.51,425.31,220.4,210.8,1.012,1381347.9,1381347.9,9408,0,0,0,L,1122011218,1,125.40,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564082110,694814.00
07/25/2019 15:15,2,7.727,ACTIVE,221.42,365.19,59.996,1564082105,"201051344000988","174011545737251",18.01,43.40,0,320.71,401.26,140.8,134.0,0.658,1048861.8,1048861.8,9409,0,0,0,L,1122011218,1,125.17,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564082111,694815.00
07/25/2019 15:15,2,7.990,ACTIVE,220.06,371.21,60.022,1564082105,"201051344000582","174011545737251",27.37,43.60,0,318.91,426.81,221.3,211.7,1.030,1358491.9,1358491.9,9396,0,0,0,L,1122011218,1,125.85,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564082112,694816.00
07/25/2019 15:15,2,7.852,ACTIVE,219.61,367.00,59.980,1564082105,"201051344000868","174011545737251",27.04,43.40,0,316.20,425.01,215.0,205.6,0.955,1366494.3,1366494.3,9396,0,0,0,L,1122011218,1,124.27,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564082113,694817.00
07/25/2019 15:15,2,7.408,ACTIVE,220.52,370.60,59.980,1564082105,"201051344000576","174011545737251",27.08,45.80,0,319.21,427.11,202.9,194.0,0.955,1382549.7,1382549.7,9422,0,0,0,L,1122011218,1,124.72,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564082114,694818.00
07/25/2019 15:15,2,7.232,ACTIVE,220.52,367.90,59.990,1564082105,"201051344001158","174011545737251",26.88,46.40,0,318.61,424.41,196.7,187.9,0.906,1360003.9,1360003.9,9395,0,0,0,L,1122011218,1,124.72,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564082115,694819.00
07/25/2019 15:15,2,6.131,ACTIVE,218.26,362.49,59.985,1564082105,"201051344000917","174011545737251",26.82,48.30,0,319.81,424.71,166.5,158.8,0.765,1375686.3,1375686.3,9426,0,0,0,L,1122011218,1,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564082115,694820.00
07/25/2019 15:15,2,5.631,ACTIVE,217.35,354.37,59.985,1564082105,"201051344000417","174011545737251",17.87,49.00,0,320.41,397.66,102.0,96.5,0.473,1086821.2,1086821.2,9429,0,0,0,L,1122011218,1,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564082116,694821.00
07/25/2019 15:15,2,5.172,ACTIVE,216.67,357.98,59.959,1564082105,"201051344000685","174011545737251",27.00,46.80,0,317.40,425.01,141.2,134.4,0.689,1381670.0,1381670.0,9409,0,0,0,L,1122011218,1,124.72,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564082117,694822.00
07/25/2019 15:15,2,4.473,ACTIVE,217.35,357.98,60.017,1564082105,"201051344000651","174011545737251",26.80,45.50,0,318.61,427.11,121.2,115.0,0.539,1376109.7,1376109.7,9402,0,0,0,L,1122011218,1,124.94,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564082118,694823.00
07/25/2019 15:15,2,5.148,ACTIVE,216.90,357.98,59.985,1564082105,"201051344000594","174011545737251",27.55,51.00,0,316.50,425.01,143.6,136.7,0.676,1386024.0,1386024.0,9403,0,0,0,L,1122011218,1,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564082119,694824.00
07/25/2019 15:15,2,5.711,ACTIVE,218.93,361.89,60.006,1564082105,"201051344000469","174011545737251",27.67,43.40,0,315.30,425.01,160.3,152.8,0.769,1366254.8,1366254.8,9412,0,0,0,L,1122011218,1,123.59,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564082120,694825.00
07/25/2019 15:15,2,5.688,ACTIVE,218.03,360.08,60.017,1564082105,"201051344000585","174011545737251",27.25,45.50,0,319.21,425.91,156.9,149.5,0.742,1391734.7,1391734.7,9397,0,0,0,L,1122011218,1,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564082121,694826.00
07/25/2019 15:15,2,5.223,ACTIVE,218.93,361.29,59.990,1564082105,"201051344000853","174011545737251",27.25,47.50,0,319.51,429.52,144.1,137.2,0.685,1389000.1,1389000.1,9409,0,0,0,L,1122011218,1,124.27,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564082122,694827.00
07/25/2019 15:15,2,4.744,ACTIVE,216.90,358.58,59.969,1564082105,"201051344001145","174011545737251",27.33,45.80,0,320.11,425.91,131.2,124.7,0.601,1390518.3,1390518.3,9428,0,0,0,L,1122011218,1,124.27,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564082123,694828.00
07/25/2019 15:15,2,4.154,ACTIVE,216.67,355.58,59.980,1564082105,"201051344000438","174011545737251",27.15,47.30,0,319.21,427.11,114.0,108.1,0.535,1384023.5,1384023.5,9402,0,0,0,L,1122011218,1,124.27,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564082124,694829.00
07/25/2019 15:15,2,3.830,ACTIVE,216.00,352.87,59.964,1564082105,"201051344001135","174011545737251",27.02,46.80,0,319.21,426.81,104.6,99.1,0.468,1371656.1,1371656.1,9395,0,0,0,L,1122011218,1,123.81,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564082125,694830.00
07/25/2019 15:15,2,3.508,ACTIVE,216.22,351.37,59.985,1564082105,"201051344000983","174011545737251",27.29,45.80,0,316.80,426.21,96.9,91.6,0.446,1387230.9,1387230.9,9402,0,0,0,L,1122011218,1,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564082126,694831.00
07/25/2019 15:15,2,2.945,ACTIVE,215.54,350.77,59.969,1564082105,"201051344001203","174011545737251",26.82,44.50,0,318.61,426.21,80.0,75.3,0.376,1379742.6,1379742.6,9417,0,0,0,L,1122011218,1,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564082127,694832.00
07/25/2019 15:15,2,2.645,ACTIVE,214.64,359.48,59.985,1564082105,"201051344001230","174011545737251",26.96,46.40,0,318.30,423.20,72.2,67.7,0.601,1374224.6,1374224.6,9440,0,0,0,L,1122011218,1,123.14,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564082128,694833.00
07/25/2019 15:15,2,2.682,ACTIVE,214.41,360.38,59.985,1564082105,"201051344000646","174011545737251",27.19,47.50,0,317.70,427.41,73.8,69.3,0.623,1368215.9,1368215.9,9417,0,0,0,L,1122011218,1,123.14,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564082128,694834.00
07/25/2019 15:15,2,2.666,ACTIVE,214.87,359.48,59.980,1564082105,"201051344000867","174011545737251",26.70,46.80,0,318.91,425.31,72.1,67.7,0.592,1364411.6,1364411.6,9408,0,0,0,L,1122011218,1,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564082129,694835.00
07/25/2019 15:15,2,2.623,ACTIVE,215.09,362.49,59.990,1564082105,"201051344000633","174011545737251",26.86,46.00,0,317.70,424.11,71.4,67.0,0.610,1361190.2,1361190.2,9418,0,0,0,L,1122011218,1,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564082130,694836.00
07/25/2019 15:15,2,2.705,ACTIVE,214.64,360.99,59.959,1564082105,"201051344000955","174011545737251",26.48,48.50,0,318.91,424.41,72.6,68.1,0.614,1388954.6,1388954.6,9413,0,0,0,L,1122011218,1,122.46,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564082131,694837.00
07/25/2019 15:15,2,2.773,ACTIVE,215.54,361.89,59.990,1564082105,"201051344000648","174011545737251",26.84,43.60,0,315.30,424.41,75.4,70.8,0.636,1374806.3,1374806.3,9400,0,0,0,L,1122011218,1,122.01,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564082132,694838.00
07/25/2019 15:15,2,2.928,ACTIVE,215.77,360.38,59.996,1564082105,"201051344000645","174011545737251",26.28,44.50,0,319.21,423.50,78.0,73.3,0.681,1380549.3,1380549.3,9405,0,0,0,L,1122011218,1,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564082133,694839.00
07/25/2019 15:15,2,3.219,ACTIVE,215.54,351.07,59.975,1564082105,"201051344000569","174011545737251",27.04,47.50,0,318.61,424.71,88.3,83.3,0.429,1397720.6,1397720.6,9404,0,0,0,L,1122011218,1,122.23,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564082134,694840.00
07/25/2019 15:15,2,3.158,ACTIVE,215.54,355.58,59.980,1564082105,"179051228000119","174011545737251",27.41,50.20,0,320.11,430.72,87.7,82.7,0.398,183725.4,183725.4,9492,0,0,0,L,46974696,1,122.46,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564082136,694841.00
07/25/2019 15:30,2,3.670,ACTIVE,216.22,352.27,59.975,1564083004,"201051344000579","174011545737251",27.29,48.80,0,320.41,419.00,101.4,95.9,0.468,1399173.6,1399173.6,9409,0,0,0,L,1122011218,1,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083006,694842.00
07/25/2019 15:30,2,4.271,ACTIVE,216.67,354.37,59.975,1564083004,"201051344001025","174011545737251",27.17,46.00,0,320.71,420.50,117.6,111.6,0.539,1384367.0,1384367.0,9402,0,0,0,L,1122011218,1,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083006,694843.00
07/25/2019 15:30,2,3.900,ACTIVE,216.90,354.97,59.975,1564083004,"201051344001093","174011545737251",27.23,42.80,0,320.11,419.90,107.4,101.7,0.477,1366129.6,1366129.6,9429,0,0,0,L,1122011218,1,124.27,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083007,694844.00
07/25/2019 15:30,2,3.238,ACTIVE,216.00,350.47,59.980,1564083004,"201051344000458","174011545737251",26.64,47.00,0,318.61,418.39,87.4,82.4,0.420,1379775.8,1379775.8,9396,0,0,0,L,1122011218,1,122.68,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083008,694845.00
07/25/2019 15:30,2,3.680,ACTIVE,215.54,352.27,59.980,1564083004,"201051344000890","174011545737251",27.19,47.30,0,319.51,416.89,101.2,95.8,0.468,1381385.4,1381385.4,9409,0,0,0,L,1122011218,1,123.81,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083009,694846.00
07/25/2019 15:30,2,3.041,ACTIVE,216.00,356.78,59.980,1564083004,"201051344000988","174011545737251",17.87,43.60,0,318.30,397.66,55.0,51.2,0.473,1048885.3,1048885.3,9410,0,0,0,L,1122011218,1,122.46,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083010,694847.00
07/25/2019 15:30,2,3.027,ACTIVE,216.00,351.07,59.985,1564083004,"201051344000582","174011545737251",26.90,43.60,0,318.61,420.50,82.5,77.7,0.389,1358529.4,1358529.4,9397,0,0,0,L,1122011218,1,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083011,694848.00
07/25/2019 15:30,2,2.812,ACTIVE,214.87,359.18,59.980,1564083004,"201051344000868","174011545737251",26.32,43.00,0,318.91,417.49,75.0,70.4,0.610,1366531.3,1366531.3,9397,0,0,0,L,1122011218,1,121.78,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083012,694849.00
07/25/2019 15:30,2,2.992,ACTIVE,215.77,363.39,59.975,1564083004,"201051344000576","174011545737251",26.60,46.20,0,319.51,417.79,80.7,76.0,0.389,1382586.0,1382586.0,9423,0,0,0,L,1122011218,1,122.46,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083013,694850.00
07/25/2019 15:30,2,3.295,ACTIVE,216.00,353.17,59.975,1564083004,"201051344001158","174011545737251",26.00,46.00,0,318.00,418.39,87.0,82.1,0.415,1360040.5,1360040.5,9396,0,0,0,L,1122011218,1,122.46,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083014,694851.00
07/25/2019 15:30,2,3.268,ACTIVE,215.77,351.07,59.980,1564083004,"201051344000917","174011545737251",27.10,48.30,0,321.61,417.49,89.8,84.7,0.415,1375723.8,1375723.8,9427,0,0,0,L,1122011218,1,123.36,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083015,694852.00
07/25/2019 15:30,2,3.223,ACTIVE,215.32,355.88,59.959,1564083004,"201051344000417","174011545737251",17.93,47.50,0,319.81,396.15,58.5,54.6,0.504,1086844.8,1086844.8,9430,0,0,0,L,1122011218,1,123.14,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083016,694853.00
07/25/2019 15:30,2,3.385,ACTIVE,215.32,351.97,59.985,1564083004,"201051344000685","174011545737251",27.15,46.20,0,317.70,414.49,93.1,87.9,0.464,1381707.5,1381707.5,9410,0,0,0,L,1122011218,1,124.04,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083017,694854.00
07/25/2019 15:30,2,3.445,ACTIVE,216.22,351.97,59.985,1564083004,"201051344000651","174011545737251",27.08,45.00,0,321.01,419.60,94.5,89.2,0.438,1376147.5,1376147.5,9403,0,0,0,L,1122011218,1,124.27,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083018,694855.00
07/25/2019 15:30,2,3.080,ACTIVE,214.64,348.96,59.975,1564083004,"201051344000594","174011545737251",27.14,50.20,0,316.50,413.59,84.8,79.9,0.411,1386060.8,1386060.8,9404,0,0,0,L,1122011218,1,122.01,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083019,694856.00
07/25/2019 15:30,2,3.340,ACTIVE,216.00,351.07,59.980,1564083004,"201051344000469","174011545737251",26.52,43.00,0,317.40,419.90,89.8,84.7,0.446,1366291.8,1366291.8,9413,0,0,0,L,1122011218,1,122.23,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083019,694857.00
07/25/2019 15:30,2,3.799,ACTIVE,216.00,353.17,59.985,1564083004,"201051344000585","174011545737251",26.80,45.00,0,321.01,420.20,103.2,97.6,0.486,1391773.4,1391773.4,9398,0,0,0,L,1122011218,1,123.36,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083020,694858.00
07/25/2019 15:30,2,4.504,ACTIVE,217.13,355.88,59.980,1564083004,"201051344000853","174011545737251",26.62,47.80,0,320.11,417.79,121.6,115.5,0.588,1389037.0,1389037.0,9410,0,0,0,L,1122011218,1,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083021,694859.00
07/25/2019 15:30,2,3.188,ACTIVE,215.32,350.47,59.985,1564083004,"201051344001145","174011545737251",26.90,45.50,0,320.71,419.30,86.9,81.9,0.402,1390555.7,1390555.7,9429,0,0,0,L,1122011218,1,123.36,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083022,694860.00
07/25/2019 15:30,2,3.316,ACTIVE,215.77,351.37,59.975,1564083004,"201051344000438","174011545737251",27.33,46.80,0,319.21,419.90,92.0,86.9,0.438,1384060.7,1384060.7,9403,0,0,0,L,1122011218,1,123.81,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083023,694861.00
07/25/2019 15:30,2,4.002,ACTIVE,215.77,352.27,59.975,1564083004,"201051344001135","174011545737251",27.19,46.40,0,320.11,419.60,110.2,104.5,0.508,1371693.9,1371693.9,9396,0,0,0,L,1122011218,1,123.81,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083024,694862.00
07/25/2019 15:30,2,6.021,ACTIVE,218.48,361.89,59.985,1564083004,"201051344000983","174011545737251",27.27,46.00,0,320.41,419.30,166.5,158.7,0.787,1387268.0,1387268.0,9403,0,0,0,L,1122011218,1,123.81,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083025,694863.00
07/25/2019 15:30,2,4.781,ACTIVE,216.90,356.48,60.017,1564083004,"201051344001203","174011545737251",27.53,44.00,0,319.81,420.80,133.4,126.9,0.650,1379780.6,1379780.6,9418,0,0,0,L,1122011218,1,124.72,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083026,694864.00
07/25/2019 15:30,2,4.713,ACTIVE,216.00,354.67,59.985,1564083004,"201051344001230","174011545737251",27.55,45.50,0,317.10,414.49,131.7,125.2,0.636,1374261.7,1374261.7,9441,0,0,0,L,1122011218,1,124.04,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083027,694865.00
