ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2019 15:30,2,5.191,ACTIVE,216.22,357.98,60.022,1564083004,"201051344000646","174011545737251",27.21,47.00,0,319.21,418.09,143.1,136.2,0.685,1368253.6,1368253.6,9418,0,0,0,L,1122011218,1,124.27,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083028,694866.00
07/25/2019 15:30,2,6.092,ACTIVE,218.03,360.69,59.985,1564083004,"201051344000867","174011545737251",27.63,46.80,0,318.00,416.29,170.8,162.9,0.800,1364448.6,1364448.6,9409,0,0,0,L,1122011218,1,123.81,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083029,694867.00
07/25/2019 15:30,2,6.609,ACTIVE,218.71,363.39,60.012,1564083004,"201051344000633","174011545737251",27.27,46.00,0,319.21,418.09,182.6,174.3,0.862,1361226.9,1361226.9,9419,0,0,0,L,1122011218,1,124.04,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083030,694868.00
07/25/2019 15:30,2,6.508,ACTIVE,217.58,361.59,60.006,1564083004,"201051344000955","174011545737251",27.04,48.30,0,317.70,412.68,178.3,170.2,0.862,1388991.9,1388991.9,9414,0,0,0,L,1122011218,1,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083031,694869.00
07/25/2019 15:30,2,6.984,ACTIVE,219.84,364.89,59.980,1564083004,"201051344000648","174011545737251",27.25,43.60,0,316.80,418.39,192.8,184.1,0.906,1374842.4,1374842.4,9401,0,0,0,L,1122011218,1,124.04,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083032,694870.00
07/25/2019 15:30,2,7.295,ACTIVE,220.06,366.40,59.959,1564083004,"201051344000645","174011545737251",26.50,44.30,0,318.61,417.79,195.8,187.1,0.888,1380585.8,1380585.8,9406,0,0,0,L,1122011218,1,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083033,694871.00
07/25/2019 15:30,2,7.223,ACTIVE,220.06,366.40,59.985,1564083004,"201051344000569","174011545737251",27.14,46.60,0,318.61,419.00,198.5,189.6,0.915,1397757.6,1397757.6,9405,0,0,0,L,1122011218,1,124.04,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083034,694872.00
07/25/2019 15:30,2,7.164,ACTIVE,219.84,373.91,59.990,1564083004,"179051228000119","174011545737251",27.61,49.80,0,321.01,418.09,200.4,191.5,0.950,183762.8,183762.8,9493,0,0,0,L,46974696,1,124.49,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083035,694873.00
07/25/2019 15:45,2,6.535,ACTIVE,219.39,361.89,59.990,1564083904,"201051344000579","174011545737251",27.04,50.40,0,323.72,412.68,178.8,170.7,0.840,1399218.0,1399218.0,9410,0,0,0,L,1122011218,1,124.04,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083905,694874.00
07/25/2019 15:45,2,6.859,ACTIVE,218.48,365.19,59.985,1564083904,"201051344001025","174011545737251",26.88,47.50,0,336.04,409.98,186.8,178.4,0.840,1384413.1,1384413.1,9403,0,0,0,L,1122011218,1,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083906,694875.00
07/25/2019 15:45,2,6.615,ACTIVE,218.71,364.59,59.975,1564083904,"201051344001093","174011545737251",27.12,43.40,0,336.64,412.38,181.7,173.5,0.840,1366174.5,1366174.5,9430,0,0,0,L,1122011218,1,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083907,694876.00
07/25/2019 15:45,2,6.539,ACTIVE,219.39,364.29,59.985,1564083904,"201051344000458","174011545737251",26.68,48.50,0,320.71,412.08,176.7,168.6,0.835,1379819.7,1379819.7,9397,0,0,0,L,1122011218,1,124.04,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083908,694877.00
07/25/2019 15:45,2,6.682,ACTIVE,217.35,363.39,59.980,1564083904,"201051344000890","174011545737251",26.90,48.80,0,336.64,409.38,182.0,173.7,0.840,1381430.5,1381430.5,9410,0,0,0,L,1122011218,1,124.72,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083909,694878.00
07/25/2019 15:45,2,6.289,ACTIVE,219.39,358.88,59.969,1564083904,"201051344000988","174011545737251",17.89,44.50,0,319.81,396.15,113.9,108.0,0.539,1048913.6,1048913.6,9411,0,0,0,L,1122011218,1,123.81,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083910,694879.00
07/25/2019 15:45,2,6.717,ACTIVE,218.71,364.59,59.927,1564083904,"201051344000582","174011545737251",26.78,44.50,0,336.04,409.98,182.1,173.8,0.857,1358574.5,1358574.5,9398,0,0,0,L,1122011218,1,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083911,694880.00
07/25/2019 15:45,2,6.613,ACTIVE,218.03,360.69,59.980,1564083904,"201051344000868","174011545737251",26.58,44.00,0,335.14,407.27,177.9,169.8,0.809,1366575.6,1366575.6,9398,0,0,0,L,1122011218,1,123.36,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083912,694881.00
07/25/2019 15:45,2,6.480,ACTIVE,219.39,362.19,59.964,1564083904,"201051344000576","174011545737251",26.62,47.50,0,334.54,413.29,174.7,166.6,0.813,1382629.6,1382629.6,9424,0,0,0,L,1122011218,1,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083913,694882.00
07/25/2019 15:45,2,6.570,ACTIVE,219.39,363.09,59.985,1564083904,"201051344001158","174011545737251",26.50,47.80,0,336.34,412.38,176.2,168.2,0.822,1360084.5,1360084.5,9397,0,0,0,L,1122011218,1,123.81,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083914,694883.00
07/25/2019 15:45,2,6.717,ACTIVE,218.26,362.79,59.990,1564083904,"201051344000917","174011545737251",27.02,49.00,0,334.54,410.28,183.7,175.3,0.871,1375769.4,1375769.4,9428,0,0,0,L,1122011218,1,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083915,694884.00
07/25/2019 15:45,2,6.393,ACTIVE,217.58,356.18,59.953,1564083904,"201051344000417","174011545737251",17.91,48.80,0,322.81,391.94,116.0,110.0,0.544,1086873.5,1086873.5,9431,0,0,0,L,1122011218,1,124.49,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083916,694885.00
07/25/2019 15:45,2,6.762,ACTIVE,217.35,362.49,59.996,1564083904,"201051344000685","174011545737251",26.68,46.80,0,336.64,408.48,182.8,174.5,0.879,1381753.0,1381753.0,9411,0,0,0,L,1122011218,1,125.17,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083917,694886.00
07/25/2019 15:45,2,6.785,ACTIVE,218.71,363.69,59.969,1564083904,"201051344000651","174011545737251",26.84,46.60,0,338.74,413.89,184.4,176.0,0.831,1376193.4,1376193.4,9404,0,0,0,L,1122011218,1,125.62,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083918,694887.00
07/25/2019 15:45,2,6.582,ACTIVE,217.35,360.08,59.953,1564083904,"201051344000594","174011545737251",26.64,51.00,0,333.93,407.87,177.3,169.2,0.809,1386105.3,1386105.3,9405,0,0,0,L,1122011218,1,123.14,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083919,694888.00
07/25/2019 15:45,2,6.562,ACTIVE,219.39,363.39,59.959,1564083904,"201051344000469","174011545737251",26.92,43.80,0,336.94,413.89,178.9,170.8,0.862,1366336.4,1366336.4,9414,0,0,0,L,1122011218,1,123.59,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083920,694889.00
07/25/2019 15:45,2,6.902,ACTIVE,218.71,363.99,60.001,1564083904,"201051344000585","174011545737251",27.00,46.20,0,336.64,409.98,188.8,180.3,0.884,1391820.4,1391820.4,9399,0,0,0,L,1122011218,1,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083921,694890.00
07/25/2019 15:45,2,6.523,ACTIVE,219.61,364.29,59.964,1564083904,"201051344000853","174011545737251",26.96,49.50,0,339.65,412.98,178.1,170.0,0.826,1389081.6,1389081.6,9411,0,0,0,L,1122011218,1,124.49,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083922,694891.00
07/25/2019 15:45,2,6.734,ACTIVE,217.35,361.89,59.990,1564083904,"201051344001145","174011545737251",26.82,46.80,0,336.34,409.08,183.0,174.7,0.840,1390601.4,1390601.4,9430,0,0,0,L,1122011218,1,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083923,694892.00
07/25/2019 15:45,2,6.678,ACTIVE,218.03,363.99,59.980,1564083904,"201051344000438","174011545737251",26.80,48.80,0,336.64,408.78,181.1,172.9,0.844,1384106.0,1384106.0,9404,0,0,0,L,1122011218,1,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083923,694893.00
07/25/2019 15:45,2,6.766,ACTIVE,218.26,363.09,59.959,1564083904,"201051344001135","174011545737251",26.80,48.00,0,336.34,408.78,183.7,175.4,0.840,1371739.8,1371739.8,9397,0,0,0,L,1122011218,1,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083924,694894.00
07/25/2019 15:45,2,6.559,ACTIVE,219.39,364.59,59.990,1564083904,"201051344000983","174011545737251",26.98,47.80,0,336.64,411.78,179.2,171.0,0.831,1387312.8,1387312.8,9404,0,0,0,L,1122011218,1,124.27,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083925,694895.00
07/25/2019 15:45,2,6.695,ACTIVE,218.71,362.49,59.990,1564083904,"201051344001203","174011545737251",27.31,45.80,0,337.84,413.29,185.2,176.8,0.866,1379827.0,1379827.0,9419,0,0,0,L,1122011218,1,125.62,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083926,694896.00
07/25/2019 15:45,2,6.580,ACTIVE,216.90,361.59,59.996,1564083904,"201051344001230","174011545737251",27.21,47.00,0,336.04,409.98,181.5,173.2,0.857,1374307.0,1374307.0,9442,0,0,0,L,1122011218,1,124.49,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083927,694897.00
07/25/2019 15:45,2,6.754,ACTIVE,217.13,364.29,59.948,1564083904,"201051344000646","174011545737251",26.86,48.00,0,335.44,409.98,183.6,175.3,0.871,1368299.5,1368299.5,9419,0,0,0,L,1122011218,1,124.72,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083928,694898.00
07/25/2019 15:45,2,6.641,ACTIVE,218.03,359.48,59.969,1564083904,"201051344000867","174011545737251",26.42,48.00,0,336.04,407.27,177.6,169.5,0.835,1364493.2,1364493.2,9410,0,0,0,L,1122011218,1,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083929,694899.00
07/25/2019 15:45,2,6.562,ACTIVE,218.26,362.79,59.964,1564083904,"201051344000633","174011545737251",26.62,46.80,0,336.04,406.97,177.1,169.0,0.840,1361271.3,1361271.3,9420,0,0,0,L,1122011218,1,123.81,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083930,694900.00
07/25/2019 15:45,2,6.674,ACTIVE,217.35,360.08,59.985,1564083904,"201051344000955","174011545737251",26.82,50.20,0,336.64,407.57,181.2,172.9,0.853,1389037.1,1389037.1,9415,0,0,0,L,1122011218,1,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083931,694901.00
07/25/2019 15:45,2,6.443,ACTIVE,218.71,362.19,60.006,1564083904,"201051344000648","174011545737251",26.56,45.30,0,336.34,411.18,173.4,165.4,0.809,1374885.9,1374885.9,9402,0,0,0,L,1122011218,1,123.36,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083932,694902.00
07/25/2019 15:45,2,6.543,ACTIVE,218.93,362.79,59.985,1564083904,"201051344000645","174011545737251",26.42,45.80,0,336.94,411.18,175.2,167.2,0.795,1380629.6,1380629.6,9407,0,0,0,L,1122011218,1,124.04,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083933,694903.00
07/25/2019 15:45,2,6.559,ACTIVE,219.16,363.39,60.017,1564083904,"201051344000569","174011545737251",26.68,48.80,0,336.64,411.78,177.2,169.2,0.826,1397802.0,1397802.0,9406,0,0,0,L,1122011218,1,123.59,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083934,694904.00
07/25/2019 15:45,2,6.627,ACTIVE,219.16,370.00,59.985,1564083904,"179051228000119","174011545737251",26.66,51.80,0,341.15,412.08,178.8,170.7,0.849,183807.6,183807.6,9494,0,0,0,L,46974696,1,124.04,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564083935,694905.00
07/25/2019 16:00,2,6.635,ACTIVE,218.48,364.29,59.975,1564084804,"201051344000579","174011545737251",26.90,50.60,0,321.61,413.59,180.8,172.5,0.844,1399260.1,1399260.1,9411,0,0,0,L,1122011218,1,123.59,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564084805,694906.00
07/25/2019 16:00,2,6.871,ACTIVE,217.58,360.99,60.022,1564084804,"201051344001025","174011545737251",27.08,47.80,0,321.91,410.58,188.4,180.0,0.853,1384457.0,1384457.0,9404,0,0,0,L,1122011218,1,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564084806,694907.00
07/25/2019 16:00,2,6.566,ACTIVE,217.58,364.59,60.012,1564084804,"201051344001093","174011545737251",27.33,43.00,0,321.31,409.68,181.9,173.7,0.862,1366217.2,1366217.2,9431,0,0,0,L,1122011218,1,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564084807,694908.00
07/25/2019 16:00,2,6.412,ACTIVE,218.26,362.79,60.022,1564084804,"201051344000458","174011545737251",26.84,48.80,0,321.91,409.08,174.1,166.1,0.809,1379861.3,1379861.3,9398,0,0,0,L,1122011218,1,123.59,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564084808,694909.00
07/25/2019 16:00,2,6.729,ACTIVE,216.22,360.69,59.990,1564084804,"201051344000890","174011545737251",26.72,48.80,0,322.21,408.48,182.1,173.8,0.849,1381473.3,1381473.3,9411,0,0,0,L,1122011218,1,124.27,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564084809,694910.00
07/25/2019 16:00,2,6.295,ACTIVE,218.26,357.98,60.028,1564084804,"201051344000988","174011545737251",17.91,45.00,0,320.41,398.56,114.5,108.6,0.539,1048940.4,1048940.4,9412,0,0,0,L,1122011218,1,123.36,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564084810,694911.00
07/25/2019 16:00,2,6.762,ACTIVE,217.58,364.89,60.012,1564084804,"201051344000582","174011545737251",26.82,44.00,0,320.11,410.88,183.6,175.3,0.862,1358617.4,1358617.4,9399,0,0,0,L,1122011218,1,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564084811,694912.00
07/25/2019 16:00,2,6.623,ACTIVE,217.13,359.48,60.012,1564084804,"201051344000868","174011545737251",26.84,44.00,0,321.91,406.37,180.1,171.9,0.818,1366617.5,1366617.5,9399,0,0,0,L,1122011218,1,122.68,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564084812,694913.00
07/25/2019 16:00,2,6.480,ACTIVE,218.26,363.39,60.001,1564084804,"201051344000576","174011545737251",26.90,47.80,0,321.01,408.48,176.5,168.5,0.826,1382670.7,1382670.7,9425,0,0,0,L,1122011218,1,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564084813,694914.00
07/25/2019 16:00,2,6.607,ACTIVE,218.26,362.79,59.980,1564084804,"201051344001158","174011545737251",26.68,47.30,0,321.01,407.57,178.6,170.4,0.835,1360126.1,1360126.1,9398,0,0,0,L,1122011218,1,123.36,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564084814,694915.00
07/25/2019 16:00,2,6.781,ACTIVE,217.35,363.99,60.033,1564084804,"201051344000917","174011545737251",27.12,48.00,0,323.72,410.28,186.2,177.8,0.884,1375812.5,1375812.5,9429,0,0,0,L,1122011218,1,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564084815,694916.00
07/25/2019 16:00,2,6.506,ACTIVE,216.45,355.58,60.006,1564084804,"201051344000417","174011545737251",17.91,49.00,0,319.81,395.85,118.0,112.0,0.552,1086900.7,1086900.7,9432,0,0,0,L,1122011218,1,123.81,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564084816,694917.00
07/25/2019 16:00,2,6.852,ACTIVE,216.22,362.79,59.969,1564084804,"201051344000685","174011545737251",26.78,47.30,0,321.31,408.48,185.8,177.5,0.902,1381795.9,1381795.9,9412,0,0,0,L,1122011218,1,124.49,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564084817,694918.00
07/25/2019 16:00,2,6.857,ACTIVE,218.03,363.39,60.012,1564084804,"201051344000651","174011545737251",27.02,47.30,0,325.52,410.88,187.7,179.3,0.849,1376236.8,1376236.8,9405,0,0,0,L,1122011218,1,125.17,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564084818,694919.00
07/25/2019 16:00,2,6.723,ACTIVE,216.45,360.99,60.012,1564084804,"201051344000594","174011545737251",26.64,51.00,0,318.30,405.47,181.3,173.1,0.840,1386147.1,1386147.1,9406,0,0,0,L,1122011218,1,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564084819,694920.00
07/25/2019 16:00,2,6.633,ACTIVE,218.71,363.39,60.006,1564084804,"201051344000469","174011545737251",27.15,43.80,0,319.51,410.28,182.4,174.1,0.857,1366378.4,1366378.4,9415,0,0,0,L,1122011218,1,123.14,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564084820,694921.00
07/25/2019 16:00,2,7.076,ACTIVE,217.80,365.19,60.038,1564084804,"201051344000585","174011545737251",26.90,46.20,0,320.11,411.78,192.8,184.1,0.919,1391864.8,1391864.8,9400,0,0,0,L,1122011218,1,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564084821,694922.00
07/25/2019 16:00,2,6.621,ACTIVE,218.71,364.59,60.012,1564084804,"201051344000853","174011545737251",26.90,49.00,0,324.62,409.68,180.3,172.1,0.844,1389123.5,1389123.5,9412,0,0,0,L,1122011218,1,124.04,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564084821,694923.00
07/25/2019 16:00,2,6.518,ACTIVE,216.22,360.99,60.001,1564084804,"201051344001145","174011545737251",26.90,46.60,0,324.92,408.18,177.5,169.4,0.840,1390644.4,1390644.4,9431,0,0,0,L,1122011218,1,123.81,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564084822,694924.00
07/25/2019 16:00,2,6.117,ACTIVE,216.67,360.99,60.012,1564084804,"201051344000438","174011545737251",26.76,48.50,0,321.01,409.08,165.7,158.0,0.760,1384148.6,1384148.6,9405,0,0,0,L,1122011218,1,124.49,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564084823,694925.00
07/25/2019 16:00,2,5.385,ACTIVE,216.00,356.48,59.985,1564084804,"201051344001135","174011545737251",26.92,47.50,0,324.02,409.08,146.6,139.6,0.650,1371783.0,1371783.0,9398,0,0,0,L,1122011218,1,123.59,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564084824,694926.00
07/25/2019 16:00,2,3.729,ACTIVE,215.09,351.37,60.006,1564084804,"201051344000983","174011545737251",26.88,48.00,0,321.61,408.18,101.3,95.8,0.464,1387355.0,1387355.0,9405,0,0,0,L,1122011218,1,122.01,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564084825,694927.00
07/25/2019 16:00,2,2.846,ACTIVE,214.41,348.36,60.012,1564084804,"201051344001203","174011545737251",26.94,45.30,0,323.11,411.48,77.7,73.0,0.358,1379870.5,1379870.5,9420,0,0,0,L,1122011218,1,123.14,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564084826,694928.00
07/25/2019 16:00,2,2.635,ACTIVE,213.06,354.37,60.001,1564084804,"201051344001230","174011545737251",26.70,46.60,0,318.30,409.08,71.3,66.9,0.619,1374349.6,1374349.6,9443,0,0,0,L,1122011218,1,122.23,121.10,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564084827,694929.00
07/25/2019 16:00,2,2.865,ACTIVE,213.29,360.69,60.012,1564084804,"201051344000646","174011545737251",26.86,48.50,0,319.21,410.28,78.0,73.3,0.667,1368342.6,1368342.6,9420,0,0,0,L,1122011218,1,122.23,121.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564084828,694930.00
07/25/2019 16:00,2,2.898,ACTIVE,213.51,358.28,59.996,1564084804,"201051344000867","174011545737251",26.16,48.00,0,320.71,405.47,76.7,72.1,0.641,1364534.9,1364534.9,9411,0,0,0,L,1122011218,1,121.33,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564084829,694931.00
07/25/2019 16:00,2,2.713,ACTIVE,213.74,359.48,60.017,1564084804,"201051344000633","174011545737251",26.22,47.00,0,319.21,406.97,72.1,67.6,0.619,1361312.8,1361312.8,9421,0,0,0,L,1122011218,1,121.55,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564084830,694932.00
07/25/2019 16:00,2,2.791,ACTIVE,213.29,341.75,60.006,1564084804,"201051344000955","174011545737251",26.52,50.00,0,318.61,408.78,74.9,70.4,0.632,1389079.5,1389079.5,9416,0,0,0,L,1122011218,1,121.78,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564084831,694933.00
07/25/2019 16:00,2,2.932,ACTIVE,214.19,361.29,60.028,1564084804,"201051344000648","174011545737251",27.12,44.80,0,315.90,407.27,80.5,75.8,0.407,1374926.4,1374926.4,9403,0,0,0,L,1122011218,1,121.33,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564084832,694934.00
07/25/2019 16:00,2,4.307,ACTIVE,215.09,352.27,60.001,1564084804,"201051344000645","174011545737251",22.60,45.30,0,319.81,408.48,99.4,94.0,0.504,1380670.6,1380670.6,9408,0,0,0,L,1122011218,1,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564084833,694935.00
07/25/2019 16:00,2,5.104,ACTIVE,216.00,357.98,59.990,1564084804,"201051344000569","174011545737251",27.51,48.30,0,317.10,409.08,142.4,135.6,0.689,1397843.5,1397843.5,9407,0,0,0,L,1122011218,1,122.01,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564084834,694936.00
07/25/2019 16:00,2,5.869,ACTIVE,216.67,364.89,60.012,1564084804,"179051228000119","174011545737251",27.23,51.50,0,321.61,409.98,162.0,154.4,0.791,183849.5,183849.5,9495,0,0,0,L,46974696,1,122.68,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564084835,694937.00
07/25/2019 16:15,2,6.377,ACTIVE,219.16,363.39,59.975,1564085704,"201051344000579","174011545737251",27.55,48.50,0,318.61,408.78,178.0,169.8,0.831,1399289.5,1399289.5,9412,0,0,0,L,1122011218,1,124.04,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564085705,694938.00
07/25/2019 16:15,2,6.773,ACTIVE,218.48,362.79,59.948,1564085704,"201051344001025","174011545737251",27.15,45.00,0,319.51,407.57,186.3,177.9,0.844,1384487.8,1384487.8,9405,0,0,0,L,1122011218,1,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564085706,694939.00
07/25/2019 16:15,2,6.369,ACTIVE,218.71,363.39,60.001,1564085704,"201051344001093","174011545737251",27.89,41.50,0,318.91,406.37,179.9,171.7,0.822,1366246.7,1366246.7,9432,0,0,0,L,1122011218,1,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564085707,694940.00
07/25/2019 16:15,2,6.303,ACTIVE,219.39,363.99,59.980,1564085704,"201051344000458","174011545737251",27.43,46.60,0,318.61,407.87,175.2,167.1,0.822,1379890.1,1379890.1,9399,0,0,0,L,1122011218,1,124.27,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564085708,694941.00
07/25/2019 16:15,2,6.566,ACTIVE,217.35,360.99,59.996,1564085704,"201051344000890","174011545737251",27.27,46.40,0,318.61,406.97,181.4,173.1,0.831,1381503.3,1381503.3,9412,0,0,0,L,1122011218,1,124.72,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564085709,694942.00
07/25/2019 16:15,2,6.330,ACTIVE,219.16,358.28,59.980,1564085704,"201051344000988","174011545737251",17.91,43.20,0,319.21,399.46,114.8,108.9,0.535,1048959.1,1048959.1,9413,0,0,0,L,1122011218,1,124.04,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564085710,694943.00
07/25/2019 16:15,2,6.592,ACTIVE,218.48,363.09,60.012,1564085704,"201051344000582","174011545737251",27.15,42.30,0,317.70,407.27,181.3,173.1,0.835,1358647.2,1358647.2,9400,0,0,0,L,1122011218,1,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564085711,694944.00
07/25/2019 16:15,2,6.314,ACTIVE,217.80,361.59,59.990,1564085704,"201051344000868","174011545737251",27.55,43.40,0,318.00,405.47,176.3,168.2,0.795,1366646.6,1366646.6,9400,0,0,0,L,1122011218,1,123.36,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564085712,694945.00
07/25/2019 16:15,2,6.248,ACTIVE,219.16,363.39,59.990,1564085704,"201051344000576","174011545737251",27.33,45.30,0,317.70,409.08,172.8,164.9,0.804,1382699.1,1382699.1,9426,0,0,0,L,1122011218,1,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564085713,694946.00
07/25/2019 16:15,2,6.225,ACTIVE,219.16,364.29,59.990,1564085704,"201051344001158","174011545737251",27.69,45.50,0,318.30,405.17,174.7,166.7,0.813,1360155.0,1360155.0,9399,0,0,0,L,1122011218,1,123.81,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564085714,694947.00
07/25/2019 16:15,2,6.475,ACTIVE,218.26,363.09,60.022,1564085704,"201051344000917","174011545737251",27.83,45.50,0,318.91,405.47,182.5,174.2,0.871,1375842.6,1375842.6,9430,0,0,0,L,1122011218,1,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564085714,694948.00
07/25/2019 16:15,2,6.369,ACTIVE,217.35,355.28,59.985,1564085704,"201051344000417","174011545737251",18.03,46.60,0,317.40,397.35,116.3,110.3,0.535,1086919.9,1086919.9,9433,0,0,0,L,1122011218,1,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564085715,694949.00
07/25/2019 16:15,2,6.553,ACTIVE,217.13,360.38,59.985,1564085704,"201051344000685","174011545737251",27.35,45.30,0,317.40,406.97,181.5,173.2,0.853,1381825.9,1381825.9,9413,0,0,0,L,1122011218,1,125.17,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564085716,694950.00
07/25/2019 16:15,2,6.428,ACTIVE,218.71,365.19,59.990,1564085704,"201051344000651","174011545737251",27.51,44.30,0,319.81,409.08,179.1,170.9,0.809,1376267.1,1376267.1,9406,0,0,0,L,1122011218,1,125.62,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564085717,694951.00
07/25/2019 16:15,2,6.004,ACTIVE,217.13,360.99,59.985,1564085704,"201051344000594","174011545737251",27.59,49.30,0,317.10,405.77,167.8,160.0,0.778,1386176.2,1386176.2,9407,0,0,0,L,1122011218,1,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564085718,694952.00
07/25/2019 16:15,2,6.178,ACTIVE,218.93,362.79,59.985,1564085704,"201051344000469","174011545737251",27.19,41.80,0,313.80,409.68,170.2,162.3,0.813,1366407.6,1366407.6,9416,0,0,0,L,1122011218,1,123.59,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564085719,694953.00
07/25/2019 16:15,2,6.434,ACTIVE,218.48,362.79,59.996,1564085704,"201051344000585","174011545737251",27.43,44.00,0,319.51,407.57,178.6,170.5,0.840,1391896.2,1391896.2,9401,0,0,0,L,1122011218,1,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564085720,694954.00
07/25/2019 16:15,2,6.045,ACTIVE,219.39,363.69,59.980,1564085704,"201051344000853","174011545737251",27.69,46.00,0,320.71,409.38,169.6,161.8,0.787,1389152.6,1389152.6,9413,0,0,0,L,1122011218,1,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564085721,694955.00
07/25/2019 16:15,2,6.414,ACTIVE,217.35,361.89,59.985,1564085704,"201051344001145","174011545737251",27.47,45.00,0,319.51,406.07,178.5,170.3,0.822,1390674.5,1390674.5,9432,0,0,0,L,1122011218,1,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564085722,694956.00
07/25/2019 16:15,2,6.408,ACTIVE,218.03,364.59,59.985,1564085704,"201051344000438","174011545737251",27.41,46.60,0,317.70,406.67,177.7,169.6,0.822,1384178.5,1384178.5,9406,0,0,0,L,1122011218,1,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564085723,694957.00
07/25/2019 16:15,2,6.453,ACTIVE,218.03,363.09,59.964,1564085704,"201051344001135","174011545737251",27.25,45.30,0,318.61,405.77,178.2,170.1,0.809,1371813.4,1371813.4,9399,0,0,0,L,1122011218,1,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564085724,694958.00
07/25/2019 16:15,2,5.992,ACTIVE,218.93,359.18,59.985,1564085704,"201051344000983","174011545737251",28.07,45.00,0,319.21,405.47,170.3,162.4,0.804,1387384.3,1387384.3,9406,0,0,0,L,1122011218,1,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564085725,694959.00
07/25/2019 16:15,2,6.367,ACTIVE,218.48,363.39,59.990,1564085704,"201051344001203","174011545737251",27.75,43.80,0,317.40,406.97,178.8,170.7,0.844,1379901.0,1379901.0,9421,0,0,0,L,1122011218,1,125.40,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564085726,694960.00
07/25/2019 16:15,2,5.865,ACTIVE,216.67,360.38,60.022,1564085704,"201051344001230","174011545737251",27.97,44.30,0,317.70,406.67,165.9,158.2,0.787,1374379.4,1374379.4,9444,0,0,0,L,1122011218,1,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564085727,694961.00
07/25/2019 16:15,2,6.135,ACTIVE,216.67,360.38,59.975,1564085704,"201051344000646","174011545737251",27.49,46.20,0,316.50,407.27,170.8,162.9,0.809,1368373.0,1368373.0,9421,0,0,0,L,1122011218,1,124.49,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564085727,694962.00
07/25/2019 16:15,2,6.279,ACTIVE,218.03,363.09,59.990,1564085704,"201051344000867","174011545737251",27.59,45.80,0,318.91,404.87,175.4,167.4,0.809,1364564.2,1364564.2,9412,0,0,0,L,1122011218,1,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564085728,694963.00
07/25/2019 16:15,2,6.291,ACTIVE,218.26,362.79,59.990,1564085704,"201051344000633","174011545737251",27.53,45.00,0,318.30,403.97,175.4,167.3,0.831,1361341.9,1361341.9,9422,0,0,0,L,1122011218,1,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564085729,694964.00
07/25/2019 16:15,2,6.533,ACTIVE,217.35,363.39,59.975,1564085704,"201051344000955","174011545737251",27.17,47.50,0,317.70,405.77,179.8,171.6,0.853,1389109.5,1389109.5,9417,0,0,0,L,1122011218,1,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564085730,694965.00
07/25/2019 16:15,2,6.148,ACTIVE,218.71,362.79,59.990,1564085704,"201051344000648","174011545737251",27.33,43.20,0,317.10,404.87,170.2,162.4,0.800,1374954.8,1374954.8,9404,0,0,0,L,1122011218,1,123.59,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564085731,694966.00
07/25/2019 16:15,2,6.293,ACTIVE,218.93,362.79,59.980,1564085704,"201051344000645","174011545737251",27.15,44.00,0,319.51,404.27,173.1,165.2,0.782,1380699.3,1380699.3,9409,0,0,0,L,1122011218,1,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564085732,694967.00
07/25/2019 16:15,2,6.420,ACTIVE,218.93,363.09,59.985,1564085704,"201051344000569","174011545737251",27.15,46.00,0,316.80,404.87,176.5,168.4,0.818,1397872.7,1397872.7,9408,0,0,0,L,1122011218,1,123.59,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564085733,694968.00
07/25/2019 16:15,2,6.408,ACTIVE,218.93,368.50,60.012,1564085704,"179051228000119","174011545737251",27.65,49.00,0,319.51,410.28,179.5,171.3,0.866,183879.0,183879.0,9496,0,0,0,L,46974696,1,124.04,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564085734,694969.00
07/25/2019 16:30,2,5.215,ACTIVE,218.26,359.48,59.985,1564086604,"201051344000579","174011545737251",26.94,49.30,0,320.11,400.96,142.3,135.5,0.663,1399324.7,1399324.7,9413,0,0,0,L,1122011218,1,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564086605,694970.00
07/25/2019 16:30,2,5.512,ACTIVE,217.35,357.08,59.980,1564086604,"201051344001025","174011545737251",26.74,46.20,0,319.21,403.97,149.2,142.1,0.681,1384524.6,1384524.6,9406,0,0,0,L,1122011218,1,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564086606,694971.00
07/25/2019 16:30,2,5.229,ACTIVE,217.58,358.88,59.980,1564086604,"201051344001093","174011545737251",27.06,42.30,0,318.91,403.07,143.2,136.3,0.667,1366282.0,1366282.0,9433,0,0,0,L,1122011218,1,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564086607,694972.00
07/25/2019 16:30,2,5.164,ACTIVE,218.26,358.28,59.985,1564086604,"201051344000458","174011545737251",26.84,48.00,0,318.91,400.96,140.4,133.6,0.681,1379924.7,1379924.7,9400,0,0,0,L,1122011218,1,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564086608,694973.00
07/25/2019 16:30,2,5.379,ACTIVE,216.45,357.38,59.964,1564086604,"201051344000890","174011545737251",26.66,47.30,0,320.11,403.67,145.3,138.3,0.676,1381538.9,1381538.9,9413,0,0,0,L,1122011218,1,124.49,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564086609,694974.00
07/25/2019 16:30,2,5.016,ACTIVE,218.26,355.28,59.980,1564086604,"201051344000988","174011545737251",17.89,44.30,0,318.30,399.16,90.9,85.8,0.433,1048981.4,1048981.4,9414,0,0,0,L,1122011218,1,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564086609,694975.00
07/25/2019 16:30,2,5.244,ACTIVE,217.80,361.59,60.028,1564086604,"201051344000582","174011545737251",27.29,43.20,0,317.70,403.67,144.8,137.9,0.681,1358682.9,1358682.9,9401,0,0,0,L,1122011218,1,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564086610,694976.00
07/25/2019 16:30,2,5.213,ACTIVE,217.35,357.38,59.959,1564086604,"201051344000868","174011545737251",26.76,42.80,0,318.00,402.16,141.2,134.4,0.641,1366681.4,1366681.4,9401,0,0,0,L,1122011218,1,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564086611,694977.00
07/25/2019 16:30,2,5.113,ACTIVE,218.26,360.08,59.980,1564086604,"201051344000576","174011545737251",26.70,46.20,0,318.61,401.86,138.1,131.4,0.645,1382733.2,1382733.2,9427,0,0,0,L,1122011218,1,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564086612,694978.00
07/25/2019 16:30,2,5.217,ACTIVE,218.03,357.68,59.959,1564086604,"201051344001158","174011545737251",26.54,46.20,0,317.10,400.36,140.2,133.3,0.650,1360189.6,1360189.6,9400,0,0,0,L,1122011218,1,123.36,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564086613,694979.00
07/25/2019 16:30,2,5.416,ACTIVE,217.13,357.38,59.990,1564086604,"201051344000917","174011545737251",26.74,46.80,0,318.30,402.16,146.6,139.6,0.694,1375878.6,1375878.6,9431,0,0,0,L,1122011218,1,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564086614,694980.00
07/25/2019 16:30,2,5.131,ACTIVE,216.45,352.57,59.990,1564086604,"201051344000417","174011545737251",17.89,47.80,0,318.61,394.95,93.1,87.9,0.442,1086942.6,1086942.6,9434,0,0,0,L,1122011218,1,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564086615,694981.00
07/25/2019 16:30,2,5.324,ACTIVE,216.45,359.18,59.953,1564086604,"201051344000685","174011545737251",27.02,46.20,0,319.51,402.77,145.8,138.8,0.712,1381861.6,1381861.6,9414,0,0,0,L,1122011218,1,124.72,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564086616,694982.00
07/25/2019 16:30,2,5.432,ACTIVE,217.80,361.29,59.985,1564086604,"201051344000651","174011545737251",26.76,45.50,0,321.61,403.97,147.2,140.1,0.672,1376303.2,1376303.2,9407,0,0,0,L,1122011218,1,125.17,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564086617,694983.00
07/25/2019 16:30,2,5.268,ACTIVE,216.90,357.68,59.996,1564086604,"201051344000594","174011545737251",26.46,50.00,0,316.80,401.86,141.2,134.3,0.645,1386210.9,1386210.9,9408,0,0,0,L,1122011218,1,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564086618,694984.00
07/25/2019 16:30,2,5.160,ACTIVE,218.26,359.78,59.996,1564086604,"201051344000469","174011545737251",27.08,43.00,0,315.60,401.56,141.5,134.6,0.681,1366442.4,1366442.4,9417,0,0,0,L,1122011218,1,123.36,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564086619,694985.00
07/25/2019 16:30,2,5.570,ACTIVE,217.58,359.78,59.996,1564086604,"201051344000585","174011545737251",26.90,45.50,0,320.11,403.97,151.6,144.4,0.725,1391933.4,1391933.4,9402,0,0,0,L,1122011218,1,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564086620,694986.00
07/25/2019 16:30,2,5.119,ACTIVE,218.71,360.38,59.985,1564086604,"201051344000853","174011545737251",27.17,47.30,0,319.81,402.16,140.8,134.0,0.658,1389187.4,1389187.4,9414,0,0,0,L,1122011218,1,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564086621,694987.00
07/25/2019 16:30,2,5.420,ACTIVE,216.45,356.78,59.980,1564086604,"201051344001145","174011545737251",26.74,46.20,0,321.61,403.37,146.9,139.8,0.685,1390710.4,1390710.4,9433,0,0,0,L,1122011218,1,124.04,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564086622,694988.00
07/25/2019 16:30,2,5.260,ACTIVE,217.13,359.78,60.022,1564086604,"201051344000438","174011545737251",27.10,47.50,0,319.51,402.46,144.3,137.4,0.685,1384214.0,1384214.0,9407,0,0,0,L,1122011218,1,124.72,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564086623,694989.00
07/25/2019 16:30,2,5.377,ACTIVE,217.13,357.68,59.948,1564086604,"201051344001135","174011545737251",26.96,46.60,0,320.71,401.86,146.7,139.7,0.667,1371849.4,1371849.4,9400,0,0,0,L,1122011218,1,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564086624,694990.00
07/25/2019 16:30,2,5.277,ACTIVE,218.48,357.68,59.980,1564086604,"201051344000983","174011545737251",26.64,46.80,0,317.40,401.56,142.4,135.6,0.681,1387419.4,1387419.4,9407,0,0,0,L,1122011218,1,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564086625,694991.00
07/25/2019 16:30,2,5.402,ACTIVE,217.58,358.88,59.985,1564086604,"201051344001203","174011545737251",26.94,44.50,0,318.61,403.37,147.3,140.3,0.712,1379937.2,1379937.2,9422,0,0,0,L,1122011218,1,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564086626,694992.00
07/25/2019 16:30,2,5.242,ACTIVE,216.22,356.78,59.985,1564086604,"201051344001230","174011545737251",27.19,45.80,0,318.30,403.37,144.4,137.4,0.681,1374414.7,1374414.7,9445,0,0,0,L,1122011218,1,124.27,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564086627,694993.00
07/25/2019 16:30,2,5.449,ACTIVE,216.22,358.28,59.938,1564086604,"201051344000646","174011545737251",26.52,48.00,0,317.40,403.37,146.3,139.3,0.694,1368408.9,1368408.9,9422,0,0,0,L,1122011218,1,124.27,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564086628,694994.00
07/25/2019 16:30,2,5.174,ACTIVE,217.58,357.08,60.017,1564086604,"201051344000867","174011545737251",26.98,46.80,0,317.10,401.26,141.4,134.5,0.654,1364599.0,1364599.0,9413,0,0,0,L,1122011218,1,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564086629,694995.00
07/25/2019 16:30,2,5.189,ACTIVE,217.58,357.98,59.996,1564086604,"201051344000633","174011545737251",26.72,47.30,0,318.61,401.26,140.5,133.7,0.658,1361376.5,1361376.5,9423,0,0,0,L,1122011218,1,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564086630,694996.00
07/25/2019 16:30,2,5.268,ACTIVE,216.45,357.38,59.980,1564086604,"201051344000955","174011545737251",26.96,48.00,0,318.30,403.67,143.7,136.8,0.689,1389144.7,1389144.7,9418,0,0,0,L,1122011218,1,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564086631,694997.00
07/25/2019 16:30,2,5.078,ACTIVE,218.03,357.98,59.980,1564086604,"201051344000648","174011545737251",26.72,44.50,0,315.90,400.06,137.4,130.7,0.645,1374988.6,1374988.6,9405,0,0,0,L,1122011218,1,123.36,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564086632,694998.00
07/25/2019 16:30,2,5.107,ACTIVE,218.26,357.08,59.953,1564086604,"201051344000645","174011545737251",26.80,45.00,0,318.30,400.06,138.5,131.8,0.650,1380733.4,1380733.4,9410,0,0,0,L,1122011218,1,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564086633,694999.00
07/25/2019 16:30,2,5.223,ACTIVE,218.03,359.18,59.980,1564086604,"201051344000569","174011545737251",26.64,46.80,0,317.10,400.96,140.8,134.0,0.667,1397907.4,1397907.4,9409,0,0,0,L,1122011218,1,123.36,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564086634,695000.00
07/25/2019 16:30,2,5.184,ACTIVE,218.03,364.29,59.964,1564086604,"179051228000119","174011545737251",27.10,50.00,0,318.30,405.17,142.2,135.4,0.681,183914.0,183914.0,9497,0,0,0,L,46974696,1,123.81,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564086635,695001.00
07/25/2019 16:45,2,4.982,ACTIVE,217.35,357.08,60.001,1564087504,"201051344000579","174011545737251",27.08,49.30,0,323.11,394.35,136.7,130.0,0.650,1399357.7,1399357.7,9414,0,0,0,L,1122011218,1,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564087505,695002.00
07/25/2019 16:45,2,5.270,ACTIVE,216.22,357.98,59.990,1564087504,"201051344001025","174011545737251",27.04,46.20,0,321.91,398.56,144.4,137.4,0.654,1384559.4,1384559.4,9407,0,0,0,L,1122011218,1,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564087506,695003.00
07/25/2019 16:45,2,4.945,ACTIVE,216.45,359.48,59.980,1564087504,"201051344001093","174011545737251",27.57,42.00,0,322.81,397.05,138.2,131.4,0.636,1366315.3,1366315.3,9434,0,0,0,L,1122011218,1,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564087507,695004.00
07/25/2019 16:45,2,4.844,ACTIVE,217.58,357.98,59.980,1564087504,"201051344000458","174011545737251",27.47,47.80,0,320.11,395.85,134.6,128.0,0.645,1379957.3,1379957.3,9401,0,0,0,L,1122011218,1,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564087508,695005.00
07/25/2019 16:45,2,5.094,ACTIVE,215.54,356.48,60.006,1564087504,"201051344000890","174011545737251",27.17,47.50,0,320.41,391.94,140.1,133.3,0.654,1381572.7,1381572.7,9414,0,0,0,L,1122011218,1,124.04,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564087509,695006.00
07/25/2019 16:45,2,4.867,ACTIVE,217.58,354.97,59.990,1564087504,"201051344000988","174011545737251",17.89,44.30,0,317.40,396.75,88.2,83.2,0.411,1049002.5,1049002.5,9415,0,0,0,L,1122011218,1,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564087510,695007.00
