ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2019 16:45,2,5.125,ACTIVE,216.45,358.28,60.001,1564087504,"201051344000582","174011545737251",27.02,42.80,0,318.91,393.45,140.2,133.3,0.654,1358716.7,1358716.7,9402,0,0,0,L,1122011218,1,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564087510,695008.00
07/25/2019 16:45,2,4.959,ACTIVE,216.45,358.28,60.001,1564087504,"201051344000868","174011545737251",27.10,42.30,0,318.30,391.34,136.1,129.5,0.623,1366714.2,1366714.2,9402,0,0,0,L,1122011218,1,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564087511,695009.00
07/25/2019 16:45,2,4.826,ACTIVE,217.58,359.48,60.001,1564087504,"201051344000576","174011545737251",27.17,45.30,0,320.11,398.26,132.8,126.3,0.614,1382765.3,1382765.3,9428,0,0,0,L,1122011218,1,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564087512,695010.00
07/25/2019 16:45,2,4.936,ACTIVE,217.35,357.98,60.033,1564087504,"201051344001158","174011545737251",27.06,46.60,0,320.71,391.34,135.1,128.5,0.650,1360222.2,1360222.2,9401,0,0,0,L,1122011218,1,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564087513,695011.00
07/25/2019 16:45,2,5.119,ACTIVE,216.22,357.08,60.001,1564087504,"201051344000917","174011545737251",27.39,46.20,0,321.01,392.55,142.1,135.2,0.672,1375912.7,1375912.7,9432,0,0,0,L,1122011218,1,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564087514,695012.00
07/25/2019 16:45,2,4.996,ACTIVE,215.54,351.07,60.001,1564087504,"201051344000417","174011545737251",17.89,46.80,0,320.41,391.34,90.4,85.3,0.424,1086964.1,1086964.1,9435,0,0,0,L,1122011218,1,123.36,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564087515,695013.00
07/25/2019 16:45,2,5.102,ACTIVE,215.32,357.38,59.990,1564087504,"201051344000685","174011545737251",27.27,46.20,0,316.80,392.85,140.9,134.1,0.694,1381895.5,1381895.5,9415,0,0,0,L,1122011218,1,124.27,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564087516,695014.00
07/25/2019 16:45,2,5.199,ACTIVE,216.67,357.68,60.012,1564087504,"201051344000651","174011545737251",27.04,44.30,0,323.72,396.15,142.4,135.6,0.645,1376337.5,1376337.5,9408,0,0,0,L,1122011218,1,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564087517,695015.00
07/25/2019 16:45,2,4.939,ACTIVE,216.22,356.48,60.001,1564087504,"201051344000594","174011545737251",27.19,49.00,0,319.81,391.64,136.2,129.5,0.641,1386243.8,1386243.8,9409,0,0,0,L,1122011218,1,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564087518,695016.00
07/25/2019 16:45,2,4.875,ACTIVE,217.58,359.48,59.996,1564087504,"201051344000469","174011545737251",27.59,42.00,0,316.80,394.35,136.2,129.6,0.650,1366475.3,1366475.3,9418,0,0,0,L,1122011218,1,123.14,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564087519,695017.00
07/25/2019 16:45,2,5.332,ACTIVE,216.67,359.18,59.990,1564087504,"201051344000585","174011545737251",27.33,44.80,0,321.31,393.75,147.6,140.6,0.703,1391968.8,1391968.8,9403,0,0,0,L,1122011218,1,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564087520,695018.00
07/25/2019 16:45,2,4.881,ACTIVE,218.03,359.78,60.001,1564087504,"201051344000853","174011545737251",27.49,47.30,0,339.04,391.64,135.9,129.3,0.636,1389220.2,1389220.2,9415,0,0,0,L,1122011218,1,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564087521,695019.00
07/25/2019 16:45,2,5.143,ACTIVE,215.54,357.38,59.980,1564087504,"201051344001145","174011545737251",27.29,46.00,0,320.71,392.85,142.2,135.3,0.667,1390744.6,1390744.6,9434,0,0,0,L,1122011218,1,123.59,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564087522,695020.00
07/25/2019 16:45,2,5.033,ACTIVE,215.77,357.08,60.001,1564087504,"201051344000438","174011545737251",27.37,47.00,0,320.41,393.15,139.6,132.8,0.663,1384247.6,1384247.6,9408,0,0,0,L,1122011218,1,124.04,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564087523,695021.00
07/25/2019 16:45,2,5.209,ACTIVE,216.00,357.68,60.006,1564087504,"201051344001135","174011545737251",26.94,46.20,0,321.91,392.55,142.2,135.3,0.650,1371883.6,1371883.6,9401,0,0,0,L,1122011218,1,124.04,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564087524,695022.00
07/25/2019 16:45,2,4.953,ACTIVE,217.58,358.58,60.006,1564087504,"201051344000983","174011545737251",27.35,46.40,0,337.54,391.34,137.2,130.5,0.645,1387452.5,1387452.5,9408,0,0,0,L,1122011218,1,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564087525,695023.00
07/25/2019 16:45,2,5.104,ACTIVE,216.22,357.38,60.001,1564087504,"201051344001203","174011545737251",27.51,44.00,0,319.51,394.95,142.2,135.3,0.676,1379971.5,1379971.5,9423,0,0,0,L,1122011218,1,124.49,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564087525,695024.00
07/25/2019 16:45,2,5.049,ACTIVE,215.09,354.67,59.996,1564087504,"201051344001230","174011545737251",27.23,45.00,0,318.30,390.74,139.2,132.5,0.663,1374448.2,1374448.2,9446,0,0,0,L,1122011218,1,123.81,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564087526,695025.00
07/25/2019 16:45,2,5.113,ACTIVE,215.32,356.78,60.001,1564087504,"201051344000646","174011545737251",27.37,47.30,0,319.21,393.15,141.8,135.0,0.663,1368442.9,1368442.9,9423,0,0,0,L,1122011218,1,123.81,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564087527,695026.00
07/25/2019 16:45,2,4.957,ACTIVE,216.67,355.58,60.001,1564087504,"201051344000867","174011545737251",27.10,46.80,0,320.71,390.74,135.9,129.3,0.636,1364631.9,1364631.9,9414,0,0,0,L,1122011218,1,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564087528,695027.00
07/25/2019 16:45,2,4.879,ACTIVE,216.90,358.28,60.006,1564087504,"201051344000633","174011545737251",27.33,48.00,0,321.31,394.65,135.0,128.4,0.641,1361409.1,1361409.1,9424,0,0,0,L,1122011218,1,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564087529,695028.00
07/25/2019 16:45,2,4.990,ACTIVE,214.87,355.58,60.006,1564087504,"201051344000955","174011545737251",27.45,46.60,0,320.41,391.34,138.8,132.0,0.663,1389178.2,1389178.2,9419,0,0,0,L,1122011218,1,122.91,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564087530,695029.00
07/25/2019 16:45,2,4.820,ACTIVE,217.35,355.88,60.022,1564087504,"201051344000648","174011545737251",26.92,44.00,0,319.81,396.15,131.3,124.8,0.614,1375020.4,1375020.4,9406,0,0,0,L,1122011218,1,122.91,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564087531,695030.00
07/25/2019 16:45,2,4.867,ACTIVE,217.58,357.38,59.980,1564087504,"201051344000645","174011545737251",26.98,44.80,0,321.61,397.35,133.0,126.4,0.623,1380765.5,1380765.5,9411,0,0,0,L,1122011218,1,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564087532,695031.00
07/25/2019 16:45,2,4.971,ACTIVE,217.35,357.98,60.028,1564087504,"201051344000569","174011545737251",26.86,46.20,0,338.14,391.04,135.2,128.6,0.636,1397940.1,1397940.1,9410,0,0,0,L,1122011218,1,122.91,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564087533,695032.00
07/25/2019 16:45,2,4.918,ACTIVE,217.13,362.49,59.990,1564087504,"179051228000119","174011545737251",27.41,49.80,0,340.25,396.15,136.5,129.8,0.663,183947.0,183947.0,9498,0,0,0,L,46974696,1,123.36,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564087534,695033.00
07/25/2019 17:00,2,4.527,ACTIVE,217.58,356.78,60.006,1564088405,"201051344000579","174011545737251",27.39,48.50,0,320.71,397.66,125.6,119.3,0.583,1399386.8,1399386.8,9415,0,0,0,L,1122011218,1,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564088406,695034.00
07/25/2019 17:00,2,4.750,ACTIVE,216.67,354.97,59.990,1564088405,"201051344001025","174011545737251",27.67,45.80,0,320.41,391.94,133.1,126.5,0.605,1384590.1,1384590.1,9408,0,0,0,L,1122011218,1,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564088407,695035.00
07/25/2019 17:00,2,4.496,ACTIVE,216.67,356.18,60.038,1564088405,"201051344001093","174011545737251",27.75,41.80,0,318.91,395.25,126.5,120.1,0.583,1366344.5,1366344.5,9435,0,0,0,L,1122011218,1,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564088408,695036.00
07/25/2019 17:00,2,4.432,ACTIVE,217.80,356.78,60.033,1564088405,"201051344000458","174011545737251",27.47,47.50,0,318.61,396.45,123.3,117.1,0.597,1379985.9,1379985.9,9402,0,0,0,L,1122011218,1,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564088409,695037.00
07/25/2019 17:00,2,4.684,ACTIVE,215.77,354.37,60.017,1564088405,"201051344000890","174011545737251",27.21,46.60,0,317.40,392.55,129.2,122.7,0.597,1381602.5,1381602.5,9415,0,0,0,L,1122011218,1,124.04,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564088410,695038.00
07/25/2019 17:00,2,4.412,ACTIVE,217.58,354.37,60.022,1564088405,"201051344000988","174011545737251",18.07,43.80,0,319.51,397.96,80.8,76.0,0.384,1049021.0,1049021.0,9416,0,0,0,L,1122011218,1,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564088411,695039.00
07/25/2019 17:00,2,4.676,ACTIVE,216.90,357.98,60.028,1564088405,"201051344000582","174011545737251",27.17,42.80,0,318.30,394.65,128.7,122.3,0.610,1358746.4,1358746.4,9403,0,0,0,L,1122011218,1,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564088411,695040.00
07/25/2019 17:00,2,4.504,ACTIVE,216.67,355.88,60.006,1564088405,"201051344000868","174011545737251",27.25,42.00,0,320.11,391.04,124.4,118.1,0.570,1366743.0,1366743.0,9403,0,0,0,L,1122011218,1,122.91,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564088412,695041.00
07/25/2019 17:00,2,4.375,ACTIVE,217.80,357.08,60.028,1564088405,"201051344000576","174011545737251",27.35,44.50,0,319.51,397.96,121.2,115.1,0.557,1382793.4,1382793.4,9429,0,0,0,L,1122011218,1,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564088413,695042.00
07/25/2019 17:00,2,4.479,ACTIVE,217.58,356.18,60.001,1564088405,"201051344001158","174011545737251",27.17,45.50,0,319.81,395.85,123.3,117.1,0.575,1360250.7,1360250.7,9402,0,0,0,L,1122011218,1,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564088414,695043.00
07/25/2019 17:00,2,4.723,ACTIVE,216.45,354.97,60.022,1564088405,"201051344000917","174011545737251",27.25,45.80,0,318.30,394.05,130.3,123.8,0.597,1375942.8,1375942.8,9433,0,0,0,L,1122011218,1,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564088415,695044.00
07/25/2019 17:00,2,4.584,ACTIVE,216.00,351.07,60.028,1564088405,"201051344000417","174011545737251",17.89,46.80,0,318.61,391.64,83.1,78.3,0.393,1086983.1,1086983.1,9436,0,0,0,L,1122011218,1,123.59,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564088416,695045.00
07/25/2019 17:00,2,4.637,ACTIVE,215.77,356.48,59.996,1564088405,"201051344000685","174011545737251",27.53,45.00,0,317.70,393.75,129.3,122.9,0.628,1381925.4,1381925.4,9416,0,0,0,L,1122011218,1,124.49,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564088417,695046.00
07/25/2019 17:00,2,4.662,ACTIVE,216.90,356.78,60.001,1564088405,"201051344000651","174011545737251",27.61,44.00,0,320.41,395.85,130.5,124.0,0.601,1376367.7,1376367.7,9409,0,0,0,L,1122011218,1,124.72,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564088418,695047.00
07/25/2019 17:00,2,4.533,ACTIVE,216.22,354.67,59.996,1564088405,"201051344000594","174011545737251",27.00,48.50,0,319.51,391.94,124.0,117.8,0.583,1386272.5,1386272.5,9410,0,0,0,L,1122011218,1,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564088419,695048.00
07/25/2019 17:00,2,4.461,ACTIVE,217.80,356.78,60.006,1564088405,"201051344000469","174011545737251",27.53,41.50,0,317.40,396.15,124.5,118.2,0.597,1366504.1,1366504.1,9419,0,0,0,L,1122011218,1,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564088420,695049.00
07/25/2019 17:00,2,4.877,ACTIVE,216.90,357.68,60.022,1564088405,"201051344000585","174011545737251",27.55,43.80,0,320.11,395.85,136.2,129.6,0.641,1392000.2,1392000.2,9404,0,0,0,L,1122011218,1,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564088421,695050.00
07/25/2019 17:00,2,4.502,ACTIVE,218.03,356.78,60.017,1564088405,"201051344000853","174011545737251",27.25,46.00,0,321.91,396.45,124.2,118.0,0.588,1389249.0,1389249.0,9416,0,0,0,L,1122011218,1,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564088422,695051.00
07/25/2019 17:00,2,4.643,ACTIVE,216.00,355.58,59.996,1564088405,"201051344001145","174011545737251",27.77,44.80,0,320.11,392.25,130.6,124.1,0.610,1390774.7,1390774.7,9435,0,0,0,L,1122011218,1,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564088423,695052.00
07/25/2019 17:00,2,4.600,ACTIVE,216.22,356.18,60.054,1564088405,"201051344000438","174011545737251",27.43,46.00,0,319.21,396.75,127.8,121.5,0.601,1384277.1,1384277.1,9409,0,0,0,L,1122011218,1,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564088424,695053.00
07/25/2019 17:00,2,4.652,ACTIVE,216.22,355.28,60.012,1564088405,"201051344001135","174011545737251",27.67,45.30,0,320.11,392.25,130.4,124.0,0.597,1371913.8,1371913.8,9402,0,0,0,L,1122011218,1,124.04,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564088425,695054.00
07/25/2019 17:00,2,4.512,ACTIVE,217.58,356.78,60.006,1564088405,"201051344000983","174011545737251",27.51,46.00,0,320.11,397.66,125.8,119.4,0.592,1387481.6,1387481.6,9409,0,0,0,L,1122011218,1,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564088426,695055.00
07/25/2019 17:00,2,4.691,ACTIVE,216.67,355.58,60.017,1564088405,"201051344001203","174011545737251",27.47,43.80,0,317.70,399.46,130.5,124.0,0.619,1380001.6,1380001.6,9424,0,0,0,L,1122011218,1,124.72,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564088427,695056.00
07/25/2019 17:00,2,4.559,ACTIVE,215.54,354.67,59.990,1564088405,"201051344001230","174011545737251",27.67,44.00,0,317.70,390.14,127.9,121.5,0.605,1374477.7,1374477.7,9447,0,0,0,L,1122011218,1,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564088427,695057.00
07/25/2019 17:00,2,4.676,ACTIVE,215.32,354.67,60.012,1564088405,"201051344000646","174011545737251",27.47,46.80,0,318.00,391.94,130.1,123.6,0.601,1368473.0,1368473.0,9424,0,0,0,L,1122011218,1,123.81,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564088428,695058.00
07/25/2019 17:00,2,4.445,ACTIVE,216.67,354.07,60.017,1564088405,"201051344000867","174011545737251",27.61,45.80,0,320.71,392.55,124.4,118.1,0.575,1364660.7,1364660.7,9415,0,0,0,L,1122011218,1,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564088429,695059.00
07/25/2019 17:00,2,4.424,ACTIVE,216.90,356.78,60.006,1564088405,"201051344000633","174011545737251",27.59,46.00,0,319.51,395.85,123.6,117.4,0.583,1361437.7,1361437.7,9425,0,0,0,L,1122011218,1,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564088430,695060.00
07/25/2019 17:00,2,4.562,ACTIVE,215.54,355.28,59.975,1564088405,"201051344000955","174011545737251",27.47,46.00,0,318.00,391.34,127.0,120.7,0.605,1389207.6,1389207.6,9420,0,0,0,L,1122011218,1,123.36,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564088431,695061.00
07/25/2019 17:00,2,4.311,ACTIVE,217.13,354.07,59.985,1564088405,"201051344000648","174011545737251",27.51,43.40,0,319.21,396.45,120.1,114.0,0.570,1375048.2,1375048.2,9407,0,0,0,L,1122011218,1,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564088432,695062.00
07/25/2019 17:00,2,4.396,ACTIVE,217.35,356.78,60.017,1564088405,"201051344000645","174011545737251",27.25,43.60,0,321.61,396.75,121.5,115.3,0.561,1380793.7,1380793.7,9412,0,0,0,L,1122011218,1,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564088433,695063.00
07/25/2019 17:00,2,4.434,ACTIVE,217.13,356.18,59.996,1564088405,"201051344000569","174011545737251",27.57,45.30,0,318.30,395.55,123.9,117.6,0.588,1397968.8,1397968.8,9411,0,0,0,L,1122011218,1,122.91,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564088434,695064.00
07/25/2019 17:00,2,4.439,ACTIVE,217.13,360.99,60.022,1564088405,"179051228000119","174011545737251",27.83,48.30,0,321.61,398.26,125.1,118.8,0.605,183976.0,183976.0,9499,0,0,0,L,46974696,1,123.14,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564088435,695065.00
07/25/2019 17:15,2,1.254,ACTIVE,213.74,348.06,60.001,1564089304,"201051344000579","174011545737251",27.31,45.80,0,320.71,394.05,34.7,31.6,0.278,1399407.8,1399407.8,9416,0,0,0,L,1122011218,1,121.78,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564089305,695066.00
07/25/2019 17:15,2,1.291,ACTIVE,213.74,347.46,59.985,1564089304,"201051344001025","174011545737251",27.04,42.00,0,320.11,391.34,35.4,32.2,0.278,1384612.3,1384612.3,9409,0,0,0,L,1122011218,1,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564089306,695067.00
07/25/2019 17:15,2,1.176,ACTIVE,213.96,348.36,60.006,1564089304,"201051344001093","174011545737251",26.96,38.80,0,319.81,396.45,32.1,29.0,0.256,1366365.4,1366365.4,9436,0,0,0,L,1122011218,1,122.68,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564089307,695068.00
07/25/2019 17:15,2,1.209,ACTIVE,213.96,347.46,60.022,1564089304,"201051344000458","174011545737251",27.19,43.80,0,321.01,396.15,33.3,30.2,0.274,1380006.4,1380006.4,9403,0,0,0,L,1122011218,1,122.01,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564089308,695069.00
07/25/2019 17:15,2,1.238,ACTIVE,213.51,346.56,59.985,1564089304,"201051344000890","174011545737251",27.21,43.40,0,318.00,391.64,34.2,31.1,0.270,1381623.9,1381623.9,9416,0,0,0,L,1122011218,1,122.46,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564089309,695070.00
07/25/2019 17:15,2,1.186,ACTIVE,213.96,346.26,59.959,1564089304,"201051344000988","174011545737251",17.97,40.40,0,322.51,399.46,21.6,18.9,0.186,1049034.2,1049034.2,9417,0,0,0,L,1122011218,1,121.55,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564089310,695071.00
07/25/2019 17:15,2,1.209,ACTIVE,214.19,348.06,59.964,1564089304,"201051344000582","174011545737251",27.15,39.80,0,318.30,393.45,33.3,30.2,0.274,1358767.6,1358767.6,9404,0,0,0,L,1122011218,1,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564089311,695072.00
07/25/2019 17:15,2,1.244,ACTIVE,213.74,347.16,59.959,1564089304,"201051344000868","174011545737251",26.90,38.80,0,319.51,394.05,34.0,30.9,0.265,1366763.6,1366763.6,9404,0,0,0,L,1122011218,1,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564089312,695073.00
07/25/2019 17:15,2,1.166,ACTIVE,214.19,348.66,59.980,1564089304,"201051344000576","174011545737251",27.17,41.00,0,321.01,395.25,32.1,29.1,0.265,1382813.3,1382813.3,9430,0,0,0,L,1122011218,1,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564089313,695074.00
07/25/2019 17:15,2,1.225,ACTIVE,213.74,347.76,59.980,1564089304,"201051344001158","174011545737251",27.04,42.30,0,319.51,396.75,33.6,30.5,0.274,1360271.2,1360271.2,9403,0,0,0,L,1122011218,1,121.55,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564089314,695075.00
07/25/2019 17:15,2,1.205,ACTIVE,213.74,347.46,60.017,1564089304,"201051344000917","174011545737251",27.17,42.50,0,320.41,390.14,33.2,30.1,0.261,1375964.2,1375964.2,9434,0,0,0,L,1122011218,1,122.23,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564089315,695076.00
07/25/2019 17:15,2,1.225,ACTIVE,213.51,345.06,59.996,1564089304,"201051344000417","174011545737251",17.95,43.40,0,320.11,391.64,22.2,19.6,0.177,1086996.7,1086996.7,9437,0,0,0,L,1122011218,1,122.23,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564089316,695077.00
07/25/2019 17:15,2,1.209,ACTIVE,213.74,348.36,59.990,1564089304,"201051344000685","174011545737251",26.84,42.00,0,317.10,391.64,32.9,29.8,0.287,1381946.5,1381946.5,9417,0,0,0,L,1122011218,1,123.14,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564089317,695078.00
07/25/2019 17:15,2,1.244,ACTIVE,213.96,348.06,59.985,1564089304,"201051344000651","174011545737251",27.08,40.80,0,320.11,394.65,34.1,31.0,0.274,1376389.1,1376389.1,9410,0,0,0,L,1122011218,1,122.91,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564089317,695079.00
07/25/2019 17:15,2,1.205,ACTIVE,213.51,347.16,59.985,1564089304,"201051344000594","174011545737251",27.43,45.00,0,318.30,390.74,33.5,30.5,0.274,1386292.9,1386292.9,9411,0,0,0,L,1122011218,1,121.78,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564089318,695080.00
07/25/2019 17:15,2,1.221,ACTIVE,214.19,348.06,59.985,1564089304,"201051344000469","174011545737251",27.23,38.40,0,317.10,397.66,33.7,30.6,0.287,1366524.5,1366524.5,9420,0,0,0,L,1122011218,1,121.55,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564089319,695081.00
07/25/2019 17:15,2,1.365,ACTIVE,213.96,349.26,59.985,1564089304,"201051344000585","174011545737251",27.23,40.60,0,319.51,392.25,37.7,34.5,0.296,1392022.7,1392022.7,9405,0,0,0,L,1122011218,1,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564089320,695082.00
07/25/2019 17:15,2,1.244,ACTIVE,214.64,349.26,59.980,1564089304,"201051344000853","174011545737251",27.12,42.50,0,322.21,397.66,34.2,31.1,0.278,1389269.5,1389269.5,9417,0,0,0,L,1122011218,1,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564089321,695083.00
07/25/2019 17:15,2,1.227,ACTIVE,213.74,347.76,59.975,1564089304,"201051344001145","174011545737251",27.15,41.30,0,319.51,390.44,33.8,30.7,0.270,1390796.0,1390796.0,9436,0,0,0,L,1122011218,1,122.46,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564089322,695084.00
07/25/2019 17:15,2,1.248,ACTIVE,213.96,348.36,60.022,1564089304,"201051344000438","174011545737251",27.15,42.80,0,318.91,393.15,34.3,31.2,0.283,1384298.0,1384298.0,9410,0,0,0,L,1122011218,1,122.68,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564089323,695085.00
07/25/2019 17:15,2,1.342,ACTIVE,213.51,346.86,59.996,1564089304,"201051344001135","174011545737251",27.06,41.80,0,320.71,390.44,36.8,33.6,0.274,1371935.3,1371935.3,9403,0,0,0,L,1122011218,1,122.46,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564089324,695086.00
07/25/2019 17:15,2,1.273,ACTIVE,213.96,347.46,59.985,1564089304,"201051344000983","174011545737251",27.59,42.00,0,321.01,395.55,35.7,32.5,0.287,1387502.2,1387502.2,9410,0,0,0,L,1122011218,1,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564089325,695087.00
07/25/2019 17:15,2,1.293,ACTIVE,213.96,346.56,59.959,1564089304,"201051344001203","174011545737251",26.90,40.40,0,320.41,394.35,35.2,32.1,0.287,1380022.9,1380022.9,9425,0,0,0,L,1122011218,1,123.14,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564089326,695088.00
07/25/2019 17:15,2,1.209,ACTIVE,213.29,345.66,59.964,1564089304,"201051344001230","174011545737251",27.17,40.80,0,317.70,390.44,33.4,30.3,0.270,1374498.4,1374498.4,9448,0,0,0,L,1122011218,1,122.46,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564089327,695089.00
07/25/2019 17:15,2,1.299,ACTIVE,213.06,347.76,59.996,1564089304,"201051344000646","174011545737251",27.15,43.60,0,318.00,390.14,35.8,32.6,0.296,1368494.2,1368494.2,9425,0,0,0,L,1122011218,1,122.46,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564089328,695090.00
07/25/2019 17:15,2,1.285,ACTIVE,213.96,345.96,60.012,1564089304,"201051344000867","174011545737251",26.96,42.50,0,320.11,391.64,35.2,32.0,0.274,1364680.9,1364680.9,9416,0,0,0,L,1122011218,1,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564089329,695091.00
07/25/2019 17:15,2,1.246,ACTIVE,214.19,348.96,60.022,1564089304,"201051344000633","174011545737251",27.15,42.50,0,319.51,395.55,34.4,31.2,0.278,1361457.7,1361457.7,9426,0,0,0,L,1122011218,1,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564089330,695092.00
07/25/2019 17:15,2,1.266,ACTIVE,213.29,347.16,60.012,1564089304,"201051344000955","174011545737251",27.65,42.00,0,317.70,390.44,35.5,32.4,0.292,1389228.2,1389228.2,9421,0,0,0,L,1122011218,1,122.01,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564089331,695093.00
07/25/2019 17:15,2,1.238,ACTIVE,214.19,347.16,59.990,1564089304,"201051344000648","174011545737251",27.00,40.20,0,318.91,395.25,33.9,30.8,0.278,1375067.6,1375067.6,9408,0,0,0,L,1122011218,1,121.55,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564089332,695094.00
07/25/2019 17:15,2,1.246,ACTIVE,214.19,348.66,59.980,1564089304,"201051344000645","174011545737251",26.78,40.60,0,321.91,397.35,33.9,30.8,0.274,1380813.3,1380813.3,9413,0,0,0,L,1122011218,1,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564089332,695095.00
07/25/2019 17:15,2,1.287,ACTIVE,213.96,348.06,60.022,1564089304,"201051344000569","174011545737251",27.02,41.30,0,317.70,394.95,35.3,32.1,0.287,1397988.9,1397988.9,9412,0,0,0,L,1122011218,1,121.33,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564089333,695096.00
07/25/2019 17:15,2,1.297,ACTIVE,213.96,351.67,60.017,1564089304,"179051228000119","174011545737251",27.59,44.30,0,322.81,397.66,36.2,33.1,0.292,183996.3,183996.3,9500,0,0,0,L,46974696,1,122.01,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564089335,695097.00
07/25/2019 17:30,2,1.490,ACTIVE,214.19,349.86,59.964,1564090204,"201051344000579","174011545737251",27.27,43.00,0,319.21,397.35,41.2,37.9,0.336,1399424.5,1399424.5,9417,0,0,0,L,1122011218,1,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564090205,695098.00
07/25/2019 17:30,2,1.527,ACTIVE,214.19,350.47,59.969,1564090204,"201051344001025","174011545737251",27.99,39.80,0,318.91,398.26,43.3,39.9,0.349,1384630.0,1384630.0,9410,0,0,0,L,1122011218,1,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564090206,695099.00
07/25/2019 17:30,2,1.529,ACTIVE,213.96,351.67,59.996,1564090204,"201051344001093","174011545737251",27.41,36.80,0,319.21,396.15,42.5,39.1,0.336,1366381.9,1366381.9,9437,0,0,0,L,1122011218,1,122.68,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564090207,695100.00
07/25/2019 17:30,2,1.865,ACTIVE,214.64,353.47,60.001,1564090204,"201051344000458","174011545737251",27.73,41.50,0,318.30,397.35,52.5,48.7,0.442,1380022.8,1380022.8,9404,0,0,0,L,1122011218,1,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564090208,695101.00
07/25/2019 17:30,2,1.805,ACTIVE,214.19,351.67,59.996,1564090204,"201051344000890","174011545737251",27.29,40.80,0,318.30,392.85,50.0,46.3,0.407,1381641.0,1381641.0,9417,0,0,0,L,1122011218,1,123.14,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564090209,695102.00
07/25/2019 17:30,2,2.188,ACTIVE,215.32,355.28,59.959,1564090204,"201051344000988","174011545737251",17.99,38.60,0,333.63,398.26,40.0,36.7,0.340,1049044.8,1049044.8,9418,0,0,0,L,1122011218,1,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564090210,695103.00
07/25/2019 17:30,2,2.176,ACTIVE,215.09,357.98,59.975,1564090204,"201051344000582","174011545737251",28.37,38.00,0,318.91,397.66,62.5,58.4,0.535,1358784.5,1358784.5,9405,0,0,0,L,1122011218,1,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564090211,695104.00
07/25/2019 17:30,2,2.787,ACTIVE,215.32,363.09,59.975,1564090204,"201051344000868","174011545737251",27.97,37.30,0,319.21,395.25,79.0,74.3,0.654,1366780.1,1366780.1,9405,0,0,0,L,1122011218,1,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564090212,695105.00
07/25/2019 17:30,2,2.943,ACTIVE,216.45,354.67,59.996,1564090204,"201051344000576","174011545737251",28.17,39.80,0,320.71,396.15,84.0,79.2,0.393,1382829.3,1382829.3,9431,0,0,0,L,1122011218,1,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564090213,695106.00
07/25/2019 17:30,2,3.062,ACTIVE,216.45,351.67,59.969,1564090204,"201051344001158","174011545737251",28.35,40.20,0,319.81,397.96,88.1,83.1,0.415,1360287.6,1360287.6,9404,0,0,0,L,1122011218,1,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564090214,695107.00
07/25/2019 17:30,2,3.307,ACTIVE,215.77,351.37,59.980,1564090204,"201051344000917","174011545737251",28.29,40.40,0,319.51,396.45,95.0,89.7,0.438,1375981.4,1375981.4,9435,0,0,0,L,1122011218,1,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564090215,695108.00
07/25/2019 17:30,2,3.352,ACTIVE,215.54,357.08,59.985,1564090204,"201051344000417","174011545737251",18.45,40.80,0,320.11,396.45,62.6,58.5,0.539,1087007.6,1087007.6,9438,0,0,0,L,1122011218,1,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564090216,695109.00
07/25/2019 17:30,2,3.523,ACTIVE,215.54,352.27,60.001,1564090204,"201051344000685","174011545737251",28.41,40.20,0,318.30,397.05,101.5,96.0,0.499,1381963.6,1381963.6,9418,0,0,0,L,1122011218,1,124.27,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564090217,695110.00
07/25/2019 17:30,2,3.590,ACTIVE,216.45,352.87,60.001,1564090204,"201051344000651","174011545737251",28.55,39.30,0,319.81,397.66,103.9,98.3,0.473,1376406.5,1376406.5,9411,0,0,0,L,1122011218,1,124.49,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564090218,695111.00
07/25/2019 17:30,2,3.150,ACTIVE,215.77,351.07,59.969,1564090204,"201051344000594","174011545737251",28.25,42.50,0,318.30,391.64,90.1,85.1,0.420,1386309.5,1386309.5,9412,0,0,0,L,1122011218,1,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564090219,695112.00
07/25/2019 17:30,2,2.689,ACTIVE,216.22,351.97,59.975,1564090204,"201051344000469","174011545737251",28.17,37.30,0,318.30,397.96,76.6,72.0,0.694,1366541.1,1366541.1,9421,0,0,0,L,1122011218,1,122.46,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564090220,695113.00
07/25/2019 17:30,2,2.980,ACTIVE,215.77,350.77,59.990,1564090204,"201051344000585","174011545737251",28.45,38.80,0,319.51,397.66,85.7,80.8,0.398,1392041.2,1392041.2,9406,0,0,0,L,1122011218,1,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564090221,695114.00
07/25/2019 17:30,2,1.918,ACTIVE,215.77,354.97,59.969,1564090204,"201051344000853","174011545737251",27.91,40.80,0,320.71,396.75,54.2,50.4,0.442,1389286.1,1389286.1,9418,0,0,0,L,1122011218,1,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564090222,695115.00
07/25/2019 17:30,2,2.291,ACTIVE,214.87,357.98,59.996,1564090204,"201051344001145","174011545737251",28.45,39.50,0,320.11,397.05,66.0,61.8,0.539,1390813.4,1390813.4,9437,0,0,0,L,1122011218,1,123.14,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564090222,695116.00
07/25/2019 17:30,2,2.076,ACTIVE,214.87,357.68,59.980,1564090204,"201051344000438","174011545737251",28.53,41.00,0,318.30,397.35,60.0,56.0,0.495,1384315.1,1384315.1,9411,0,0,0,L,1122011218,1,123.36,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564090223,695117.00
07/25/2019 17:30,2,1.957,ACTIVE,214.19,354.37,60.017,1564090204,"201051344001135","174011545737251",28.13,40.00,0,319.21,395.85,55.8,51.9,0.446,1371953.0,1371953.0,9404,0,0,0,L,1122011218,1,122.91,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564090224,695118.00
07/25/2019 17:30,2,2.219,ACTIVE,215.32,357.08,59.969,1564090204,"201051344000983","174011545737251",27.87,40.60,0,318.61,396.75,62.7,58.6,0.526,1387519.2,1387519.2,9411,0,0,0,L,1122011218,1,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564090225,695119.00
07/25/2019 17:30,2,2.088,ACTIVE,214.64,355.28,59.959,1564090204,"201051344001203","174011545737251",27.77,38.60,0,318.00,397.35,58.7,54.8,0.491,1380040.4,1380040.4,9426,0,0,0,L,1122011218,1,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564090226,695120.00
07/25/2019 17:30,2,1.975,ACTIVE,213.96,353.77,59.980,1564090204,"201051344001230","174011545737251",27.75,39.30,0,316.20,391.04,55.5,51.7,0.464,1374515.3,1374515.3,9449,0,0,0,L,1122011218,1,122.91,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564090227,695121.00
07/25/2019 17:30,2,2.055,ACTIVE,213.74,355.88,60.012,1564090204,"201051344000646","174011545737251",27.69,41.50,0,318.61,392.85,57.6,53.7,0.486,1368511.8,1368511.8,9426,0,0,0,L,1122011218,1,122.91,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564090228,695122.00
07/25/2019 17:30,2,1.930,ACTIVE,214.87,353.77,60.028,1564090204,"201051344000867","174011545737251",27.69,40.40,0,320.11,391.94,54.1,50.3,0.433,1364697.7,1364697.7,9417,0,0,0,L,1122011218,1,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564090229,695123.00
07/25/2019 17:30,2,1.738,ACTIVE,214.87,354.67,60.012,1564090204,"201051344000633","174011545737251",27.67,40.20,0,320.41,397.05,48.7,45.1,0.398,1361474.2,1361474.2,9427,0,0,0,L,1122011218,1,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564090230,695124.00
07/25/2019 17:30,2,1.730,ACTIVE,213.74,351.97,59.996,1564090204,"201051344000955","174011545737251",27.81,40.40,0,318.61,394.05,48.8,45.1,0.393,1389245.3,1389245.3,9422,0,0,0,L,1122011218,1,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564090231,695125.00
07/25/2019 17:30,2,1.402,ACTIVE,214.64,349.56,60.017,1564090204,"201051344000648","174011545737251",27.45,38.80,0,317.70,398.86,39.0,35.7,0.327,1375083.7,1375083.7,9409,0,0,0,L,1122011218,1,121.78,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564090232,695126.00
07/25/2019 17:30,2,1.391,ACTIVE,214.64,350.17,59.980,1564090204,"201051344000645","174011545737251",27.14,38.80,0,319.81,397.66,38.3,35.0,0.314,1380829.5,1380829.5,9414,0,0,0,L,1122011218,1,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564090233,695127.00
07/25/2019 17:30,2,1.418,ACTIVE,214.41,349.56,60.001,1564090204,"201051344000569","174011545737251",27.33,40.00,0,319.21,397.66,39.2,36.0,0.318,1398005.6,1398005.6,9413,0,0,0,L,1122011218,1,121.55,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564090234,695128.00
07/25/2019 17:30,2,1.354,ACTIVE,214.19,352.87,60.012,1564090204,"179051228000119","174011545737251",27.55,42.50,0,323.11,396.45,37.8,34.5,0.309,184013.2,184013.2,9501,0,0,0,L,46974696,1,122.01,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564090235,695129.00
07/25/2019 17:45,2,3.238,ACTIVE,216.67,352.87,60.006,1564091104,"201051344000579","174011545737251",28.67,39.30,0,320.71,397.05,94.0,88.8,0.433,1399433.7,1399433.7,9418,0,0,0,L,1122011218,1,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564091105,695130.00
07/25/2019 17:45,2,3.471,ACTIVE,216.00,352.27,59.996,1564091104,"201051344001025","174011545737251",28.78,36.50,0,320.11,396.15,101.1,95.7,0.460,1384639.6,1384639.6,9411,0,0,0,L,1122011218,1,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564091106,695131.00
07/25/2019 17:45,2,3.068,ACTIVE,216.22,351.37,59.969,1564091104,"201051344001093","174011545737251",28.77,34.50,0,320.71,397.35,89.4,84.3,0.411,1366390.7,1366390.7,9438,0,0,0,L,1122011218,1,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564091107,695132.00
07/25/2019 17:45,2,2.705,ACTIVE,216.22,349.56,59.985,1564091104,"201051344000458","174011545737251",28.19,39.30,0,319.81,395.55,77.2,72.6,0.636,1380031.6,1380031.6,9405,0,0,0,L,1122011218,1,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564091108,695133.00
07/25/2019 17:45,2,2.994,ACTIVE,215.09,348.96,59.996,1564091104,"201051344000890","174011545737251",28.25,38.20,0,318.91,391.64,85.6,80.7,0.389,1381650.3,1381650.3,9418,0,0,0,L,1122011218,1,123.81,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564091109,695134.00
07/25/2019 17:45,2,2.467,ACTIVE,215.77,354.07,59.985,1564091104,"201051344000988","174011545737251",18.15,36.50,0,335.74,388.94,45.4,41.9,0.389,1049050.4,1049050.4,9419,0,0,0,L,1122011218,1,122.23,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564091110,695135.00
07/25/2019 17:45,2,2.500,ACTIVE,215.32,358.58,60.012,1564091104,"201051344000582","174011545737251",28.41,35.40,0,319.21,397.35,71.8,67.4,0.592,1358793.6,1358793.6,9406,0,0,0,L,1122011218,1,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564091111,695136.00
07/25/2019 17:45,2,2.186,ACTIVE,214.87,357.68,59.975,1564091104,"201051344000868","174011545737251",28.17,35.20,0,318.91,392.55,62.4,58.3,0.495,1366789.1,1366789.1,9406,0,0,0,L,1122011218,1,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564091112,695137.00
07/25/2019 17:45,2,2.131,ACTIVE,215.54,360.08,59.980,1564091104,"201051344000576","174011545737251",28.39,37.30,0,320.71,396.45,61.3,57.3,0.504,1382837.8,1382837.8,9433,0,0,0,L,1122011218,1,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564091113,695138.00
07/25/2019 17:45,2,2.209,ACTIVE,215.32,358.28,60.006,1564091104,"201051344001158","174011545737251",28.15,38.00,0,321.61,395.55,63.0,58.9,0.530,1360296.5,1360296.5,9406,0,0,0,L,1122011218,1,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564091115,695139.00
07/25/2019 17:45,2,2.488,ACTIVE,215.09,361.89,59.964,1564091104,"201051344000917","174011545737251",28.51,37.50,0,319.51,394.05,72.0,67.5,0.614,1375990.5,1375990.5,9437,0,0,0,L,1122011218,1,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564091116,695140.00
07/25/2019 17:45,2,2.693,ACTIVE,214.87,356.48,59.969,1564091104,"201051344000417","174011545737251",18.37,38.40,0,334.84,384.73,50.1,46.4,0.420,1087013.5,1087013.5,9440,0,0,0,L,1122011218,1,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564091118,695141.00
07/25/2019 17:45,2,2.443,ACTIVE,214.87,362.49,59.975,1564091104,"201051344000685","174011545737251",28.59,37.50,0,318.00,394.65,70.6,66.2,0.614,1381972.6,1381972.6,9420,0,0,0,L,1122011218,1,123.59,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564091119,695142.00
07/25/2019 17:45,2,2.002,ACTIVE,214.87,357.98,59.948,1564091104,"201051344000651","174011545737251",28.29,36.30,0,321.01,397.66,57.3,53.4,0.464,1376415.8,1376415.8,9413,0,0,0,L,1122011218,1,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564091121,695143.00
07/25/2019 17:45,2,2.430,ACTIVE,214.87,358.88,59.985,1564091104,"201051344000594","174011545737251",27.47,39.30,0,317.40,390.74,67.7,63.4,0.579,1386318.5,1386318.5,9414,0,0,0,L,1122011218,1,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564091122,695144.00
07/25/2019 17:45,2,2.795,ACTIVE,216.00,363.39,59.969,1564091104,"201051344000469","174011545737251",28.45,35.40,0,317.10,397.66,80.6,75.8,0.398,1366550.0,1366550.0,9423,0,0,0,L,1122011218,1,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564091124,695145.00
07/25/2019 17:45,2,3.312,ACTIVE,216.22,353.77,59.948,1564091104,"201051344000585","174011545737251",28.92,36.30,0,320.71,398.56,97.2,91.8,0.455,1392051.4,1392051.4,9408,0,0,0,L,1122011218,1,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564091125,695146.00
07/25/2019 17:45,2,3.234,ACTIVE,217.13,354.67,60.038,1564091104,"201051344000853","174011545737251",28.27,38.20,0,322.81,395.85,92.7,87.5,0.438,1389295.1,1389295.1,9420,0,0,0,L,1122011218,1,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564091127,695147.00
07/25/2019 17:45,2,3.494,ACTIVE,215.77,353.17,59.985,1564091104,"201051344001145","174011545737251",28.47,36.30,0,320.41,396.75,100.8,95.4,0.464,1390822.7,1390822.7,9439,0,0,0,L,1122011218,1,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564091129,695148.00
07/25/2019 17:45,2,3.338,ACTIVE,216.00,353.77,59.964,1564091104,"201051344000438","174011545737251",28.61,37.80,0,318.61,396.45,96.8,91.5,0.455,1384324.4,1384324.4,9413,0,0,0,L,1122011218,1,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564091130,695149.00
