ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2019 17:45,2,3.420,ACTIVE,215.77,351.67,59.980,1564091104,"201051344001135","174011545737251",28.43,37.30,0,319.21,395.85,98.4,93.0,0.446,1371962.8,1371962.8,9406,0,0,0,L,1122011218,1,123.81,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564091132,695150.00
07/25/2019 17:45,2,3.275,ACTIVE,216.67,353.17,60.006,1564091104,"201051344000983","174011545737251",28.57,38.40,0,321.31,395.85,94.7,89.5,0.442,1387528.6,1387528.6,9413,0,0,0,L,1122011218,1,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564091133,695151.00
07/25/2019 17:45,2,3.457,ACTIVE,216.22,353.17,60.028,1564091104,"201051344001203","174011545737251",28.63,36.30,0,317.70,397.96,100.2,94.7,0.477,1380050.0,1380050.0,9428,0,0,0,L,1122011218,1,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564091136,695152.00
07/25/2019 17:45,2,3.342,ACTIVE,215.32,349.56,59.996,1564091104,"201051344001230","174011545737251",28.77,36.80,0,318.30,391.34,97.2,91.9,0.460,1374524.5,1374524.5,9450,0,0,0,L,1122011218,1,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564091137,695153.00
07/25/2019 17:45,2,3.480,ACTIVE,215.09,351.67,60.017,1564091104,"201051344000646","174011545737251",28.37,38.60,0,319.21,392.85,100.0,94.6,0.464,1368521.5,1368521.5,9427,0,0,0,L,1122011218,1,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564091137,695154.00
07/25/2019 17:45,2,3.215,ACTIVE,216.22,351.37,59.969,1564091104,"201051344000867","174011545737251",28.51,38.00,0,319.51,394.35,92.8,87.7,0.424,1364706.9,1364706.9,9418,0,0,0,L,1122011218,1,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564091138,695155.00
07/25/2019 17:45,2,3.186,ACTIVE,216.45,352.87,59.975,1564091104,"201051344000633","174011545737251",28.63,37.50,0,319.81,397.66,92.4,87.3,0.438,1361483.4,1361483.4,9428,0,0,0,L,1122011218,1,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564091139,695156.00
07/25/2019 17:45,2,3.318,ACTIVE,215.32,350.77,59.938,1564091104,"201051344000955","174011545737251",28.53,38.20,0,318.61,390.14,96.0,90.7,0.455,1389254.9,1389254.9,9423,0,0,0,L,1122011218,1,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564091140,695157.00
07/25/2019 17:45,2,3.109,ACTIVE,216.45,351.07,59.985,1564091104,"201051344000648","174011545737251",28.11,36.50,0,319.51,395.55,88.5,83.5,0.415,1375092.6,1375092.6,9410,0,0,0,L,1122011218,1,122.46,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564091141,695158.00
07/25/2019 17:45,2,3.189,ACTIVE,216.67,351.67,59.964,1564091104,"201051344000645","174011545737251",27.81,36.80,0,320.71,398.26,89.9,84.8,0.411,1380838.4,1380838.4,9415,0,0,0,L,1122011218,1,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564091142,695159.00
07/25/2019 17:45,2,3.223,ACTIVE,216.67,352.87,59.985,1564091104,"201051344000569","174011545737251",28.29,37.80,0,320.11,396.15,92.3,87.2,0.438,1398014.8,1398014.8,9414,0,0,0,L,1122011218,1,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564091143,695160.00
07/25/2019 17:45,2,3.229,ACTIVE,216.45,357.08,59.964,1564091104,"179051228000119","174011545737251",28.63,40.20,0,323.41,396.75,93.6,88.4,0.442,184022.7,184022.7,9502,0,0,0,L,46974696,1,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564091144,695161.00
07/25/2019 18:00,2,3.070,ACTIVE,216.67,351.07,59.985,1564092003,"201051344000579","174011545737251",27.65,42.50,0,321.91,396.75,86.0,81.1,0.389,1399451.3,1399451.3,9419,0,0,0,L,1122011218,1,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092005,695162.00
07/25/2019 18:00,2,3.352,ACTIVE,216.22,351.67,59.996,1564092003,"201051344001025","174011545737251",27.61,38.40,0,319.51,397.66,93.7,88.5,0.424,1384658.7,1384658.7,9412,0,0,0,L,1122011218,1,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092006,695163.00
07/25/2019 18:00,2,3.082,ACTIVE,216.45,352.27,60.017,1564092003,"201051344001093","174011545737251",27.79,36.30,0,320.11,396.75,86.7,81.8,0.398,1366408.3,1366408.3,9439,0,0,0,L,1122011218,1,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092007,695164.00
07/25/2019 18:00,2,2.965,ACTIVE,216.90,351.37,60.012,1564092003,"201051344000458","174011545737251",27.91,41.00,0,318.00,398.56,83.8,79.0,0.393,1380048.7,1380048.7,9406,0,0,0,L,1122011218,1,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092007,695165.00
07/25/2019 18:00,2,3.172,ACTIVE,215.54,350.17,59.990,1564092003,"201051344000890","174011545737251",27.69,39.50,0,318.61,393.15,89.0,83.9,0.402,1381668.8,1381668.8,9419,0,0,0,L,1122011218,1,123.81,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092009,695166.00
07/25/2019 18:00,2,3.027,ACTIVE,216.90,357.68,60.006,1564092003,"201051344000988","174011545737251",17.93,36.80,0,336.34,387.44,55.0,51.2,0.464,1049061.6,1049061.6,9420,0,0,0,L,1122011218,1,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092010,695167.00
07/25/2019 18:00,2,3.197,ACTIVE,216.45,352.27,59.996,1564092003,"201051344000582","174011545737251",27.55,37.30,0,316.50,397.35,89.2,84.2,0.420,1358812.0,1358812.0,9407,0,0,0,L,1122011218,1,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092010,695168.00
07/25/2019 18:00,2,3.006,ACTIVE,216.22,351.67,59.990,1564092003,"201051344000868","174011545737251",27.65,36.50,0,318.91,396.45,84.3,79.4,0.380,1366806.2,1366806.2,9407,0,0,0,L,1122011218,1,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092011,695169.00
07/25/2019 18:00,2,2.926,ACTIVE,216.90,352.57,60.033,1564092003,"201051344000576","174011545737251",27.55,38.40,0,321.31,399.46,81.7,76.9,0.371,1382854.4,1382854.4,9434,0,0,0,L,1122011218,1,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092012,695170.00
07/25/2019 18:00,2,3.014,ACTIVE,216.90,351.67,60.001,1564092003,"201051344001158","174011545737251",27.65,39.80,0,319.51,400.36,84.4,79.5,0.393,1360313.7,1360313.7,9407,0,0,0,L,1122011218,1,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092013,695171.00
07/25/2019 18:00,2,3.293,ACTIVE,216.22,351.97,60.022,1564092003,"201051344000917","174011545737251",27.55,40.20,0,319.51,394.95,92.0,86.8,0.424,1376009.2,1376009.2,9438,0,0,0,L,1122011218,1,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092014,695172.00
07/25/2019 18:00,2,3.133,ACTIVE,215.77,356.78,59.996,1564092003,"201051344000417","174011545737251",18.41,38.00,0,336.34,382.93,58.4,54.5,0.495,1087025.3,1087025.3,9441,0,0,0,L,1122011218,1,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092015,695173.00
07/25/2019 18:00,2,3.189,ACTIVE,215.77,352.27,60.001,1564092003,"201051344000685","174011545737251",28.11,38.80,0,317.40,396.45,90.8,85.7,0.446,1381991.0,1381991.0,9421,0,0,0,L,1122011218,1,124.27,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092016,695174.00
07/25/2019 18:00,2,3.283,ACTIVE,216.45,352.87,60.028,1564092003,"201051344000651","174011545737251",27.67,38.00,0,320.11,399.76,92.0,86.9,0.424,1376434.5,1376434.5,9414,0,0,0,L,1122011218,1,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092017,695175.00
07/25/2019 18:00,2,3.031,ACTIVE,215.77,351.07,60.028,1564092003,"201051344000594","174011545737251",27.81,40.60,0,318.00,395.85,85.4,80.5,0.389,1386335.8,1386335.8,9415,0,0,0,L,1122011218,1,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092018,695176.00
07/25/2019 18:00,2,2.998,ACTIVE,216.67,351.97,59.985,1564092003,"201051344000469","174011545737251",27.81,37.30,0,317.40,400.96,84.5,79.6,0.411,1366567.1,1366567.1,9424,0,0,0,L,1122011218,1,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092019,695177.00
07/25/2019 18:00,2,3.434,ACTIVE,216.45,352.87,60.012,1564092003,"201051344000585","174011545737251",28.09,38.00,0,320.11,396.15,97.7,92.3,0.460,1392071.3,1392071.3,9409,0,0,0,L,1122011218,1,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092020,695178.00
07/25/2019 18:00,2,2.975,ACTIVE,217.35,353.77,60.022,1564092003,"201051344000853","174011545737251",28.23,39.80,0,321.31,396.15,85.1,80.2,0.398,1389312.4,1389312.4,9421,0,0,0,L,1122011218,1,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092021,695179.00
07/25/2019 18:00,2,3.311,ACTIVE,216.00,352.27,60.022,1564092003,"201051344001145","174011545737251",27.75,38.20,0,320.41,397.35,93.1,87.9,0.420,1390841.4,1390841.4,9440,0,0,0,L,1122011218,1,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092022,695180.00
07/25/2019 18:00,2,3.178,ACTIVE,216.22,351.97,59.990,1564092003,"201051344000438","174011545737251",27.91,39.80,0,319.81,396.45,89.8,84.7,0.411,1384342.6,1384342.6,9414,0,0,0,L,1122011218,1,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092023,695181.00
07/25/2019 18:00,2,3.299,ACTIVE,216.00,351.67,60.022,1564092003,"201051344001135","174011545737251",27.63,38.80,0,319.51,395.55,92.4,87.2,0.415,1371981.6,1371981.6,9407,0,0,0,L,1122011218,1,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092024,695182.00
07/25/2019 18:00,2,3.072,ACTIVE,216.90,351.67,60.012,1564092003,"201051344000983","174011545737251",27.85,40.00,0,319.21,398.86,86.7,81.7,0.402,1387546.1,1387546.1,9414,0,0,0,L,1122011218,1,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092025,695183.00
07/25/2019 18:00,2,3.264,ACTIVE,216.45,351.67,60.054,1564092003,"201051344001203","174011545737251",27.81,37.50,0,318.61,397.05,92.0,86.9,0.433,1380068.4,1380068.4,9429,0,0,0,L,1122011218,1,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092026,695184.00
07/25/2019 18:00,2,3.195,ACTIVE,215.32,350.17,59.996,1564092003,"201051344001230","174011545737251",27.75,38.00,0,317.40,391.34,89.8,84.7,0.420,1374542.4,1374542.4,9451,0,0,0,L,1122011218,1,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092026,695185.00
07/25/2019 18:00,2,3.301,ACTIVE,215.54,351.37,60.054,1564092003,"201051344000646","174011545737251",27.65,39.30,0,317.40,394.35,92.4,87.3,0.442,1368540.1,1368540.1,9428,0,0,0,L,1122011218,1,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092027,695186.00
07/25/2019 18:00,2,3.029,ACTIVE,216.45,351.07,60.001,1564092003,"201051344000867","174011545737251",27.81,38.80,0,319.81,395.55,85.3,80.4,0.384,1364724.1,1364724.1,9419,0,0,0,L,1122011218,1,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092028,695187.00
07/25/2019 18:00,2,3.053,ACTIVE,216.67,353.47,60.038,1564092003,"201051344000633","174011545737251",27.49,38.00,0,319.21,400.06,85.0,80.1,0.407,1361500.4,1361500.4,9429,0,0,0,L,1122011218,1,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092029,695188.00
07/25/2019 18:00,2,3.123,ACTIVE,215.54,350.17,59.996,1564092003,"201051344000955","174011545737251",28.09,40.00,0,317.40,393.75,88.9,83.9,0.415,1389272.8,1389272.8,9424,0,0,0,L,1122011218,1,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092030,695189.00
07/25/2019 18:00,2,2.920,ACTIVE,216.67,351.07,60.033,1564092003,"201051344000648","174011545737251",27.63,37.00,0,318.91,400.66,81.8,77.0,0.384,1375109.0,1375109.0,9411,0,0,0,L,1122011218,1,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092031,695190.00
07/25/2019 18:00,2,2.996,ACTIVE,216.90,351.37,60.022,1564092003,"201051344000645","174011545737251",27.33,37.50,0,321.31,399.76,82.9,78.1,0.380,1380855.0,1380855.0,9416,0,0,0,L,1122011218,1,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092032,695191.00
07/25/2019 18:00,2,3.020,ACTIVE,216.67,351.97,60.028,1564092003,"201051344000569","174011545737251",27.79,39.50,0,319.21,399.46,85.0,80.1,0.398,1398031.9,1398031.9,9415,0,0,0,L,1122011218,1,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092033,695192.00
07/25/2019 18:00,2,3.033,ACTIVE,216.67,355.88,60.001,1564092003,"179051228000119","174011545737251",27.99,42.30,0,324.02,396.75,86.0,81.0,0.407,184039.9,184039.9,9503,0,0,0,L,46974696,1,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092034,695193.00
07/25/2019 18:15,2,1.688,ACTIVE,215.09,353.17,60.017,1564092904,"201051344000579","174011545737251",27.67,40.60,0,320.71,395.25,47.3,43.8,0.380,1399466.1,1399466.1,9420,0,0,0,L,1122011218,1,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092905,695194.00
07/25/2019 18:15,2,1.803,ACTIVE,215.32,354.97,59.980,1564092904,"201051344001025","174011545737251",28.05,36.50,0,321.61,396.75,51.3,47.6,0.415,1384674.9,1384674.9,9413,0,0,0,L,1122011218,1,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092906,695195.00
07/25/2019 18:15,2,1.672,ACTIVE,215.32,354.37,60.006,1564092904,"201051344001093","174011545737251",27.81,35.20,0,321.91,395.25,47.1,43.6,0.389,1366423.2,1366423.2,9440,0,0,0,L,1122011218,1,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092907,695196.00
07/25/2019 18:15,2,1.652,ACTIVE,214.87,351.97,59.975,1564092904,"201051344000458","174011545737251",27.37,40.00,0,321.61,395.85,45.8,42.3,0.376,1380063.2,1380063.2,9407,0,0,0,L,1122011218,1,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092908,695197.00
07/25/2019 18:15,2,1.789,ACTIVE,215.09,354.37,59.975,1564092904,"201051344000890","174011545737251",27.51,38.00,0,320.41,394.95,49.9,46.3,0.407,1381684.4,1381684.4,9420,0,0,0,L,1122011218,1,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092909,695198.00
07/25/2019 18:15,2,1.670,ACTIVE,215.32,351.07,59.990,1564092904,"201051344000988","174011545737251",17.93,36.50,0,335.74,384.43,30.4,27.4,0.261,1049070.9,1049070.9,9421,0,0,0,L,1122011218,1,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092910,695199.00
07/25/2019 18:15,2,1.789,ACTIVE,215.77,356.18,59.985,1564092904,"201051344000582","174011545737251",27.23,35.80,0,320.41,396.75,49.4,45.7,0.407,1358827.4,1358827.4,9408,0,0,0,L,1122011218,1,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092911,695200.00
07/25/2019 18:15,2,1.688,ACTIVE,214.87,352.27,60.017,1564092904,"201051344000868","174011545737251",27.37,35.40,0,320.71,393.75,46.8,43.2,0.376,1366820.6,1366820.6,9408,0,0,0,L,1122011218,1,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092912,695201.00
07/25/2019 18:15,2,1.604,ACTIVE,215.77,354.07,60.028,1564092904,"201051344000576","174011545737251",27.49,37.50,0,320.11,395.85,44.6,41.2,0.367,1382868.2,1382868.2,9435,0,0,0,L,1122011218,1,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092913,695202.00
07/25/2019 18:15,2,1.688,ACTIVE,215.32,352.87,60.001,1564092904,"201051344001158","174011545737251",27.35,38.00,0,318.61,397.96,46.8,43.2,0.389,1360328.0,1360328.0,9408,0,0,0,L,1122011218,1,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092914,695203.00
07/25/2019 18:15,2,1.820,ACTIVE,215.54,356.18,59.985,1564092904,"201051344000917","174011545737251",27.63,38.40,0,321.91,395.55,50.9,47.2,0.411,1376025.0,1376025.0,9439,0,0,0,L,1122011218,1,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092915,695204.00
07/25/2019 18:15,2,1.779,ACTIVE,215.32,350.47,59.959,1564092904,"201051344000417","174011545737251",18.17,37.80,0,334.84,381.12,32.8,29.7,0.265,1087035.2,1087035.2,9442,0,0,0,L,1122011218,1,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092916,695205.00
07/25/2019 18:15,2,1.775,ACTIVE,215.32,355.28,59.975,1564092904,"201051344000685","174011545737251",27.77,37.30,0,318.91,394.95,50.0,46.3,0.433,1382006.5,1382006.5,9422,0,0,0,L,1122011218,1,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092917,695206.00
07/25/2019 18:15,2,1.818,ACTIVE,215.77,354.97,60.022,1564092904,"201051344000651","174011545737251",27.67,37.00,0,321.01,396.75,51.0,47.3,0.411,1376450.1,1376450.1,9415,0,0,0,L,1122011218,1,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092918,695207.00
07/25/2019 18:15,2,1.670,ACTIVE,214.64,352.57,60.012,1564092904,"201051344000594","174011545737251",27.99,38.40,0,319.21,390.74,47.3,43.7,0.393,1386350.2,1386350.2,9416,0,0,0,L,1122011218,1,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092918,695208.00
07/25/2019 18:15,2,1.664,ACTIVE,215.32,353.47,60.033,1564092904,"201051344000469","174011545737251",27.71,35.60,0,318.30,396.45,46.7,43.1,0.407,1366581.3,1366581.3,9425,0,0,0,L,1122011218,1,122.23,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092919,695209.00
07/25/2019 18:15,2,1.967,ACTIVE,215.77,358.88,60.001,1564092904,"201051344000585","174011545737251",27.83,36.50,0,319.81,397.35,55.5,51.6,0.451,1392088.1,1392088.1,9410,0,0,0,L,1122011218,1,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092920,695210.00
07/25/2019 18:15,2,1.689,ACTIVE,215.77,355.58,60.028,1564092904,"201051344000853","174011545737251",27.63,38.60,0,321.31,394.05,47.4,43.8,0.389,1389326.8,1389326.8,9422,0,0,0,L,1122011218,1,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092921,695211.00
07/25/2019 18:15,2,1.809,ACTIVE,215.54,355.28,60.012,1564092904,"201051344001145","174011545737251",28.05,36.50,0,321.61,396.45,51.4,47.7,0.402,1390857.2,1390857.2,9441,0,0,0,L,1122011218,1,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092922,695212.00
07/25/2019 18:15,2,1.760,ACTIVE,215.54,355.28,59.980,1564092904,"201051344000438","174011545737251",27.93,38.40,0,321.31,394.95,49.8,46.1,0.411,1384357.8,1384357.8,9415,0,0,0,L,1122011218,1,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092923,695213.00
07/25/2019 18:15,2,1.857,ACTIVE,215.32,354.67,60.012,1564092904,"201051344001135","174011545737251",27.75,37.00,0,323.72,395.55,52.2,48.5,0.420,1371997.3,1371997.3,9408,0,0,0,L,1122011218,1,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092924,695214.00
07/25/2019 18:15,2,1.723,ACTIVE,215.32,353.47,60.006,1564092904,"201051344000983","174011545737251",27.81,38.40,0,322.21,396.75,48.6,45.0,0.398,1387560.8,1387560.8,9415,0,0,0,L,1122011218,1,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092925,695215.00
07/25/2019 18:15,2,1.824,ACTIVE,215.54,353.77,59.975,1564092904,"201051344001203","174011545737251",27.73,36.00,0,319.21,395.85,51.3,47.6,0.429,1380084.0,1380084.0,9430,0,0,0,L,1122011218,1,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092926,695216.00
07/25/2019 18:15,2,1.762,ACTIVE,215.09,355.58,59.996,1564092904,"201051344001230","174011545737251",27.81,36.50,0,318.30,390.44,49.7,46.0,0.411,1374557.5,1374557.5,9453,0,0,0,L,1122011218,1,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092927,695217.00
07/25/2019 18:15,2,1.854,ACTIVE,215.09,357.38,59.990,1564092904,"201051344000646","174011545737251",27.47,37.80,0,320.41,395.55,51.6,47.9,0.446,1368555.8,1368555.8,9430,0,0,0,L,1122011218,1,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092929,695218.00
07/25/2019 18:15,2,1.703,ACTIVE,215.09,353.77,59.975,1564092904,"201051344000867","174011545737251",27.65,37.50,0,319.51,392.25,47.8,44.2,0.384,1364738.5,1364738.5,9421,0,0,0,L,1122011218,1,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092930,695219.00
07/25/2019 18:15,2,1.707,ACTIVE,215.32,355.88,60.028,1564092904,"201051344000633","174011545737251",27.23,36.80,0,320.11,396.75,47.1,43.6,0.393,1361514.7,1361514.7,9431,0,0,0,L,1122011218,1,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092932,695220.00
07/25/2019 18:15,2,1.756,ACTIVE,214.87,355.28,60.001,1564092904,"201051344000955","174011545737251",28.01,38.60,0,317.10,391.34,49.9,46.2,0.411,1389287.7,1389287.7,9426,0,0,0,L,1122011218,1,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092934,695221.00
07/25/2019 18:15,2,1.639,ACTIVE,215.32,353.77,59.996,1564092904,"201051344000648","174011545737251",27.49,35.80,0,317.40,397.96,45.7,42.2,0.380,1375122.6,1375122.6,9413,0,0,0,L,1122011218,1,122.23,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092935,695222.00
07/25/2019 18:15,2,1.684,ACTIVE,215.77,355.58,59.975,1564092904,"201051344000645","174011545737251",27.14,36.30,0,321.91,395.55,46.3,42.8,0.380,1380868.8,1380868.8,9418,0,0,0,L,1122011218,1,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092937,695223.00
07/25/2019 18:15,2,1.699,ACTIVE,215.32,354.07,59.969,1564092904,"201051344000569","174011545737251",27.87,38.20,0,320.41,395.85,48.0,44.4,0.407,1398046.2,1398046.2,9416,0,0,0,L,1122011218,1,122.23,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092938,695224.00
07/25/2019 18:15,2,1.746,ACTIVE,215.32,357.98,60.006,1564092904,"179051228000119","174011545737251",27.75,40.00,0,327.62,394.95,49.1,45.5,0.411,184054.4,184054.4,9504,0,0,0,L,46974696,1,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564092939,695225.00
07/25/2019 18:30,2,1.773,ACTIVE,215.32,354.07,59.969,1564093804,"201051344000579","174011545737251",28.35,39.00,0,336.34,379.32,50.9,47.2,0.411,1399476.1,1399476.1,9421,0,0,0,L,1122011218,1,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564093805,695226.00
07/25/2019 18:30,2,1.963,ACTIVE,215.32,356.48,60.001,1564093804,"201051344001025","174011545737251",28.47,35.40,0,336.64,385.03,56.5,52.7,0.455,1384685.8,1384685.8,9414,0,0,0,L,1122011218,1,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564093806,695227.00
07/25/2019 18:30,2,1.799,ACTIVE,215.54,356.18,59.996,1564093804,"201051344001093","174011545737251",28.21,34.00,0,337.84,382.93,51.4,47.7,0.429,1366433.1,1366433.1,9441,0,0,0,L,1122011218,1,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564093807,695228.00
07/25/2019 18:30,2,1.744,ACTIVE,215.09,353.77,59.985,1564093804,"201051344000458","174011545737251",27.87,38.60,0,337.54,378.12,49.2,45.6,0.411,1380072.7,1380072.7,9408,0,0,0,L,1122011218,1,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564093808,695229.00
07/25/2019 18:30,2,1.924,ACTIVE,214.87,355.88,60.001,1564093804,"201051344000890","174011545737251",27.95,36.50,0,336.64,381.73,54.5,50.7,0.442,1381694.9,1381694.9,9421,0,0,0,L,1122011218,1,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564093809,695230.00
07/25/2019 18:30,2,1.750,ACTIVE,215.32,351.67,60.012,1564093804,"201051344000988","174011545737251",18.21,35.80,0,336.64,369.40,32.3,29.3,0.261,1049077.0,1049077.0,9422,0,0,0,L,1122011218,1,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564093810,695231.00
07/25/2019 18:30,2,1.879,ACTIVE,215.77,356.48,60.006,1564093804,"201051344000582","174011545737251",28.31,34.80,0,337.54,384.73,53.9,50.1,0.451,1358837.8,1358837.8,9409,0,0,0,L,1122011218,1,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564093811,695232.00
07/25/2019 18:30,2,1.740,ACTIVE,214.87,353.47,60.017,1564093804,"201051344000868","174011545737251",27.91,34.80,0,336.04,376.31,49.2,45.6,0.398,1366830.3,1366830.3,9409,0,0,0,L,1122011218,1,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564093811,695233.00
07/25/2019 18:30,2,1.664,ACTIVE,215.54,354.97,60.012,1564093804,"201051344000576","174011545737251",27.93,36.30,0,337.24,379.92,47.1,43.5,0.393,1382877.4,1382877.4,9436,0,0,0,L,1122011218,1,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564093812,695234.00
07/25/2019 18:30,2,1.729,ACTIVE,215.32,353.77,60.012,1564093804,"201051344001158","174011545737251",28.07,36.80,0,336.64,378.72,49.1,45.5,0.407,1360337.7,1360337.7,9409,0,0,0,L,1122011218,1,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564093813,695235.00
07/25/2019 18:30,2,1.926,ACTIVE,215.32,356.48,60.012,1564093804,"201051344000917","174011545737251",28.25,36.50,0,336.94,384.73,55.1,51.3,0.455,1376035.5,1376035.5,9440,0,0,0,L,1122011218,1,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564093814,695236.00
07/25/2019 18:30,2,1.891,ACTIVE,215.09,351.07,60.006,1564093804,"201051344000417","174011545737251",18.31,36.80,0,337.24,368.50,35.1,31.9,0.287,1087041.8,1087041.8,9443,0,0,0,L,1122011218,1,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564093815,695237.00
07/25/2019 18:30,2,1.883,ACTIVE,215.09,356.78,60.012,1564093804,"201051344000685","174011545737251",28.05,36.00,0,337.24,383.83,53.5,49.7,0.464,1382016.7,1382016.7,9423,0,0,0,L,1122011218,1,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564093816,695238.00
07/25/2019 18:30,2,1.912,ACTIVE,215.54,356.78,60.022,1564093804,"201051344000651","174011545737251",28.07,35.60,0,338.14,384.73,54.4,50.6,0.446,1376460.6,1376460.6,9416,0,0,0,L,1122011218,1,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564093817,695239.00
07/25/2019 18:30,2,1.736,ACTIVE,214.64,354.07,60.049,1564093804,"201051344000594","174011545737251",28.11,37.30,0,334.84,376.01,49.4,45.8,0.407,1386360.0,1386360.0,9417,0,0,0,L,1122011218,1,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564093818,695240.00
07/25/2019 18:30,2,1.711,ACTIVE,215.32,354.37,60.017,1564093804,"201051344000469","174011545737251",28.05,34.80,0,336.64,379.62,48.6,45.0,0.420,1366590.9,1366590.9,9426,0,0,0,L,1122011218,1,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564093819,695241.00
07/25/2019 18:30,2,2.100,ACTIVE,215.32,357.38,60.017,1564093804,"201051344000585","174011545737251",27.99,35.40,0,336.94,387.44,59.5,55.5,0.486,1392099.6,1392099.6,9411,0,0,0,L,1122011218,1,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564093820,695242.00
07/25/2019 18:30,2,1.742,ACTIVE,215.77,355.28,60.054,1564093804,"201051344000853","174011545737251",27.91,37.30,0,337.54,381.42,49.2,45.6,0.402,1389336.5,1389336.5,9423,0,0,0,L,1122011218,1,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564093821,695243.00
07/25/2019 18:30,2,1.920,ACTIVE,215.09,356.18,59.990,1564093804,"201051344001145","174011545737251",28.35,35.40,0,337.54,385.03,55.2,51.4,0.442,1390867.9,1390867.9,9442,0,0,0,L,1122011218,1,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564093822,695244.00
07/25/2019 18:30,2,1.842,ACTIVE,215.32,355.58,60.022,1564093804,"201051344000438","174011545737251",28.11,37.00,0,338.14,382.93,52.5,48.7,0.438,1384368.0,1384368.0,9416,0,0,0,L,1122011218,1,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564093823,695245.00
07/25/2019 18:30,2,1.930,ACTIVE,214.87,355.58,60.049,1564093804,"201051344001135","174011545737251",28.11,35.80,0,337.24,383.23,55.0,51.1,0.438,1372008.2,1372008.2,9409,0,0,0,L,1122011218,1,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564093824,695246.00
07/25/2019 18:30,2,1.771,ACTIVE,215.54,354.07,60.012,1564093804,"201051344000983","174011545737251",28.05,37.50,0,335.14,379.02,50.3,46.7,0.411,1387570.8,1387570.8,9416,0,0,0,L,1122011218,1,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564093825,695247.00
07/25/2019 18:30,2,1.881,ACTIVE,215.32,355.28,60.017,1564093804,"201051344001203","174011545737251",28.21,35.00,0,337.84,384.73,53.7,49.9,0.451,1380094.5,1380094.5,9431,0,0,0,L,1122011218,1,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564093826,695248.00
07/25/2019 18:30,2,1.840,ACTIVE,214.64,354.37,60.049,1564093804,"201051344001230","174011545737251",27.87,35.40,0,336.94,378.42,52.0,48.2,0.433,1374567.7,1374567.7,9454,0,0,0,L,1122011218,1,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564093827,695249.00
07/25/2019 18:30,2,1.910,ACTIVE,214.64,355.88,60.012,1564093804,"201051344000646","174011545737251",28.09,36.50,0,336.94,382.63,54.4,50.5,0.451,1368566.4,1368566.4,9431,0,0,0,L,1122011218,1,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564093827,695250.00
07/25/2019 18:30,2,1.719,ACTIVE,215.32,351.97,60.022,1564093804,"201051344000867","174011545737251",28.05,36.50,0,336.64,376.01,48.9,45.2,0.393,1364748.2,1364748.2,9422,0,0,0,L,1122011218,1,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564093828,695251.00
07/25/2019 18:30,2,1.725,ACTIVE,215.32,354.67,60.017,1564093804,"201051344000633","174011545737251",27.57,35.60,0,336.94,380.52,48.2,44.6,0.402,1361524.3,1361524.3,9432,0,0,0,L,1122011218,1,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564093829,695252.00
07/25/2019 18:30,2,1.805,ACTIVE,214.64,354.97,60.017,1564093804,"201051344000955","174011545737251",28.07,37.30,0,337.24,379.02,51.3,47.6,0.429,1389297.9,1389297.9,9427,0,0,0,L,1122011218,1,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564093830,695253.00
07/25/2019 18:30,2,1.648,ACTIVE,215.32,352.87,60.006,1564093804,"201051344000648","174011545737251",27.61,35.00,0,337.24,377.82,46.1,42.6,0.384,1375131.9,1375131.9,9414,0,0,0,L,1122011218,1,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564093831,695254.00
07/25/2019 18:30,2,1.668,ACTIVE,215.54,353.17,60.012,1564093804,"201051344000645","174011545737251",27.51,35.40,0,338.14,379.92,46.5,42.9,0.384,1380878.1,1380878.1,9419,0,0,0,L,1122011218,1,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564093832,695255.00
07/25/2019 18:30,2,1.715,ACTIVE,215.32,354.07,60.012,1564093804,"201051344000569","174011545737251",27.87,37.30,0,336.34,378.42,48.4,44.8,0.407,1398055.8,1398055.8,9417,0,0,0,L,1122011218,1,122.23,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564093833,695256.00
07/25/2019 18:30,2,1.736,ACTIVE,215.32,356.18,60.017,1564093804,"179051228000119","174011545737251",27.95,38.80,0,336.34,380.52,49.2,45.5,0.411,184064.3,184064.3,9505,0,0,0,L,46974696,1,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564093834,695257.00
07/25/2019 18:45,2,1.586,ACTIVE,213.96,349.26,59.990,1564094704,"201051344000579","174011545737251",28.01,38.40,0,336.04,375.41,45.0,41.6,0.362,1399486.7,1399486.7,9422,0,0,0,L,1122011218,1,121.55,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564094705,695258.00
07/25/2019 18:45,2,1.773,ACTIVE,215.09,353.17,60.017,1564094704,"201051344001025","174011545737251",28.31,35.00,0,338.14,382.33,50.9,47.2,0.407,1384697.6,1384697.6,9415,0,0,0,L,1122011218,1,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564094706,695259.00
07/25/2019 18:45,2,1.605,ACTIVE,215.09,353.47,59.996,1564094704,"201051344001093","174011545737251",27.97,33.80,0,337.84,379.92,45.5,42.0,0.371,1366443.8,1366443.8,9442,0,0,0,L,1122011218,1,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564094707,695260.00
07/25/2019 18:45,2,1.551,ACTIVE,213.96,348.96,59.996,1564094704,"201051344000458","174011545737251",27.65,38.60,0,336.04,374.81,43.5,40.0,0.358,1380082.9,1380082.9,9409,0,0,0,L,1122011218,1,121.78,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564094708,695261.00
07/25/2019 18:45,2,1.744,ACTIVE,214.41,352.27,59.985,1564094704,"201051344000890","174011545737251",27.61,36.00,0,336.94,380.52,48.8,45.2,0.398,1381706.3,1381706.3,9422,0,0,0,L,1122011218,1,123.14,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564094709,695262.00
07/25/2019 18:45,2,1.557,ACTIVE,214.19,348.06,59.990,1564094704,"201051344000988","174011545737251",18.01,35.40,0,336.04,367.00,28.4,25.5,0.230,1049083.5,1049083.5,9423,0,0,0,L,1122011218,1,121.55,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564094710,695263.00
07/25/2019 18:45,2,1.709,ACTIVE,215.32,354.07,59.990,1564094704,"201051344000582","174011545737251",27.89,34.30,0,337.84,382.33,48.3,44.7,0.407,1358849.0,1358849.0,9410,0,0,0,L,1122011218,1,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564094711,695264.00
07/25/2019 18:45,2,1.553,ACTIVE,213.74,348.36,59.980,1564094704,"201051344000868","174011545737251",27.57,34.30,0,334.84,375.41,43.4,40.0,0.349,1366840.5,1366840.5,9410,0,0,0,L,1122011218,1,121.33,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564094712,695265.00
07/25/2019 18:45,2,1.477,ACTIVE,214.41,350.17,59.975,1564094704,"201051344000576","174011545737251",27.63,35.40,0,336.34,376.31,41.3,38.0,0.340,1382887.1,1382887.1,9437,0,0,0,L,1122011218,1,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564094713,695266.00
07/25/2019 18:45,2,1.568,ACTIVE,213.96,350.17,59.969,1564094704,"201051344001158","174011545737251",27.29,36.30,0,336.04,375.11,43.4,40.0,0.358,1360347.9,1360347.9,9410,0,0,0,L,1122011218,1,121.33,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564094714,695267.00
07/25/2019 18:45,2,1.768,ACTIVE,215.09,353.47,59.996,1564094704,"201051344000917","174011545737251",27.77,36.30,0,337.24,381.42,49.7,46.1,0.411,1376047.1,1376047.1,9441,0,0,0,L,1122011218,1,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564094715,695268.00
07/25/2019 18:45,2,1.709,ACTIVE,214.87,349.86,59.975,1564094704,"201051344000417","174011545737251",18.21,36.30,0,337.54,367.30,31.5,28.5,0.256,1087049.0,1087049.0,9444,0,0,0,L,1122011218,1,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564094716,695269.00
07/25/2019 18:45,2,1.697,ACTIVE,214.87,354.67,59.975,1564094704,"201051344000685","174011545737251",27.93,35.60,0,338.14,381.42,48.0,44.4,0.415,1382027.9,1382027.9,9424,0,0,0,L,1122011218,1,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564094717,695270.00
07/25/2019 18:45,2,1.748,ACTIVE,215.32,355.88,59.996,1564094704,"201051344000651","174011545737251",27.61,35.20,0,338.14,382.33,48.9,45.2,0.402,1376472.0,1376472.0,9417,0,0,0,L,1122011218,1,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564094718,695271.00
07/25/2019 18:45,2,1.549,ACTIVE,213.51,349.56,59.975,1564094704,"201051344000594","174011545737251",27.83,36.50,0,334.54,374.21,43.7,40.2,0.362,1386370.2,1386370.2,9418,0,0,0,L,1122011218,1,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564094719,695272.00
07/25/2019 18:45,2,1.520,ACTIVE,214.19,350.47,59.980,1564094704,"201051344000469","174011545737251",27.79,34.50,0,335.14,375.71,42.8,39.4,0.371,1366601.0,1366601.0,9427,0,0,0,L,1122011218,1,121.33,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564094720,695273.00
07/25/2019 18:45,2,1.912,ACTIVE,215.32,355.58,59.980,1564094704,"201051344000585","174011545737251",27.97,35.20,0,336.94,384.73,54.1,50.3,0.446,1392112.2,1392112.2,9412,0,0,0,L,1122011218,1,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564094721,695274.00
07/25/2019 18:45,2,1.566,ACTIVE,214.87,351.97,59.980,1564094704,"201051344000853","174011545737251",27.55,37.00,0,337.84,378.42,43.7,40.3,0.358,1389346.8,1389346.8,9424,0,0,0,L,1122011218,1,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564094721,695275.00
07/25/2019 18:45,2,1.746,ACTIVE,214.87,353.77,60.006,1564094704,"201051344001145","174011545737251",28.17,35.00,0,338.14,382.63,49.8,46.1,0.411,1390879.5,1390879.5,9443,0,0,0,L,1122011218,1,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564094722,695276.00
07/25/2019 18:45,2,1.664,ACTIVE,214.87,354.37,59.969,1564094704,"201051344000438","174011545737251",28.03,36.30,0,338.14,381.12,47.2,43.7,0.389,1384379.1,1384379.1,9417,0,0,0,L,1122011218,1,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564094723,695277.00
07/25/2019 18:45,2,1.773,ACTIVE,214.87,352.87,59.980,1564094704,"201051344001135","174011545737251",27.79,35.40,0,336.94,381.42,50.0,46.3,0.398,1372019.8,1372019.8,9410,0,0,0,L,1122011218,1,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564094724,695278.00
07/25/2019 18:45,2,1.594,ACTIVE,214.19,350.47,59.969,1564094704,"201051344000983","174011545737251",27.87,37.30,0,335.74,374.81,45.0,41.5,0.362,1387581.4,1387581.4,9417,0,0,0,L,1122011218,1,121.78,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564094725,695279.00
07/25/2019 18:45,2,1.719,ACTIVE,215.09,353.47,59.964,1564094704,"201051344001203","174011545737251",27.87,34.50,0,337.84,382.03,48.6,45.0,0.407,1380105.9,1380105.9,9432,0,0,0,L,1122011218,1,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564094726,695280.00
07/25/2019 18:45,2,1.633,ACTIVE,214.64,351.67,60.001,1564094704,"201051344001230","174011545737251",28.33,35.20,0,335.74,376.31,46.8,43.3,0.380,1374578.7,1374578.7,9455,0,0,0,L,1122011218,1,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564094727,695281.00
07/25/2019 18:45,2,1.756,ACTIVE,214.41,353.77,59.990,1564094704,"201051344000646","174011545737251",27.83,36.00,0,335.44,381.12,49.5,45.9,0.415,1368578.0,1368578.0,9432,0,0,0,L,1122011218,1,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564094728,695282.00
07/25/2019 18:45,2,1.557,ACTIVE,213.96,348.36,59.985,1564094704,"201051344000867","174011545737251",27.69,35.80,0,335.44,373.31,43.7,40.2,0.345,1364758.5,1364758.5,9423,0,0,0,L,1122011218,1,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564094729,695283.00
07/25/2019 18:45,2,1.523,ACTIVE,214.19,350.77,59.996,1564094704,"201051344000633","174011545737251",27.93,35.00,0,336.04,376.62,43.1,39.7,0.358,1361534.5,1361534.5,9433,0,0,0,L,1122011218,1,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564094730,695284.00
07/25/2019 18:45,2,1.645,ACTIVE,214.41,351.67,60.006,1564094704,"201051344000955","174011545737251",27.83,36.80,0,335.74,376.62,46.4,42.8,0.384,1389308.8,1389308.8,9428,0,0,0,L,1122011218,1,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564094731,695285.00
07/25/2019 18:45,2,1.471,ACTIVE,214.19,349.86,59.959,1564094704,"201051344000648","174011545737251",27.55,34.80,0,336.34,373.61,41.1,37.7,0.340,1375141.6,1375141.6,9415,0,0,0,L,1122011218,1,121.33,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564094732,695286.00
07/25/2019 18:45,2,1.500,ACTIVE,214.41,349.56,60.017,1564094704,"201051344000645","174011545737251",27.21,35.20,0,336.64,374.51,41.4,38.0,0.340,1380887.9,1380887.9,9420,0,0,0,L,1122011218,1,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564094733,695287.00
07/25/2019 18:45,2,1.545,ACTIVE,214.19,350.47,60.006,1564094704,"201051344000569","174011545737251",27.69,37.30,0,336.04,374.21,43.4,39.9,0.358,1398066.0,1398066.0,9418,0,0,0,L,1122011218,1,121.33,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564094734,695288.00
07/25/2019 18:45,2,1.562,ACTIVE,214.19,354.67,59.975,1564094704,"179051228000119","174011545737251",27.75,38.60,0,336.34,379.02,44.0,40.5,0.358,184074.7,184074.7,9506,0,0,0,L,46974696,1,121.55,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564094735,695289.00
07/25/2019 19:00,2,1.104,ACTIVE,213.51,346.56,60.043,1564095604,"201051344000579","174011545737251",27.55,38.00,0,334.84,369.70,30.8,27.8,0.234,1399495.7,1399495.7,9423,0,0,0,L,1122011218,1,121.33,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564095605,695290.00
07/25/2019 19:00,2,1.238,ACTIVE,213.96,348.06,59.990,1564095604,"201051344001025","174011545737251",27.71,34.50,0,336.34,376.01,34.8,31.6,0.274,1384707.8,1384707.8,9416,0,0,0,L,1122011218,1,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564095606,695291.00
07/25/2019 19:00,2,1.076,ACTIVE,213.96,348.36,60.033,1564095604,"201051344001093","174011545737251",27.91,33.50,0,336.04,374.51,30.4,27.5,0.239,1366452.8,1366452.8,9443,0,0,0,L,1122011218,1,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564095607,695292.00
