ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2019 19:00,2,1.066,ACTIVE,213.51,345.06,60.012,1564095604,"201051344000458","174011545737251",27.12,38.00,0,334.54,368.50,29.3,26.4,0.234,1380091.5,1380091.5,9410,0,0,0,L,1122011218,1,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564095608,695293.00
07/25/2019 19:00,2,1.199,ACTIVE,213.51,346.56,60.006,1564095604,"201051344000890","174011545737251",27.39,35.60,0,334.84,374.81,33.3,30.2,0.261,1381716.0,1381716.0,9423,0,0,0,L,1122011218,1,122.68,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564095609,695294.00
07/25/2019 19:00,2,1.047,ACTIVE,213.51,345.36,60.012,1564095604,"201051344000988","174011545737251",17.95,35.20,0,334.24,361.89,19.1,16.5,0.155,1049089.0,1049089.0,9424,0,0,0,L,1122011218,1,121.33,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564095610,695295.00
07/25/2019 19:00,2,1.172,ACTIVE,214.19,348.66,60.006,1564095604,"201051344000582","174011545737251",27.51,33.80,0,336.94,377.82,32.7,29.6,0.265,1358858.6,1358858.6,9411,0,0,0,L,1122011218,1,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564095611,695296.00
07/25/2019 19:00,2,1.076,ACTIVE,213.29,345.06,59.996,1564095604,"201051344000868","174011545737251",27.06,34.00,0,333.63,368.80,29.5,26.6,0.225,1366849.1,1366849.1,9411,0,0,0,L,1122011218,1,121.33,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564095612,695297.00
07/25/2019 19:00,2,1.012,ACTIVE,213.96,346.86,59.990,1564095604,"201051344000576","174011545737251",27.08,34.80,0,335.14,368.80,27.8,24.9,0.230,1382895.3,1382895.3,9438,0,0,0,L,1122011218,1,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564095613,695298.00
07/25/2019 19:00,2,1.061,ACTIVE,213.51,345.36,60.006,1564095604,"201051344001158","174011545737251",27.15,35.80,0,333.63,369.40,29.2,26.2,0.230,1360356.5,1360356.5,9411,0,0,0,L,1122011218,1,121.33,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564095614,695299.00
07/25/2019 19:00,2,1.188,ACTIVE,213.96,348.66,60.028,1564095604,"201051344000917","174011545737251",27.81,35.80,0,335.44,375.71,33.5,30.4,0.261,1376057.0,1376057.0,9442,0,0,0,L,1122011218,1,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564095615,695300.00
07/25/2019 19:00,2,1.182,ACTIVE,213.74,345.06,60.001,1564095604,"201051344000417","174011545737251",17.95,35.60,0,336.04,363.09,21.5,18.8,0.172,1087055.1,1087055.1,9445,0,0,0,L,1122011218,1,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564095616,695301.00
07/25/2019 19:00,2,1.164,ACTIVE,213.96,348.96,59.996,1564095604,"201051344000685","174011545737251",27.14,35.20,0,334.84,375.71,32.0,29.0,0.274,1382037.4,1382037.4,9425,0,0,0,L,1122011218,1,123.36,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564095617,695302.00
07/25/2019 19:00,2,1.180,ACTIVE,214.19,348.96,60.012,1564095604,"201051344000651","174011545737251",27.55,34.80,0,336.64,378.72,32.9,29.8,0.261,1376481.7,1376481.7,9418,0,0,0,L,1122011218,1,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564095618,695303.00
07/25/2019 19:00,2,1.057,ACTIVE,213.29,346.26,59.990,1564095604,"201051344000594","174011545737251",27.37,35.80,0,333.33,368.80,29.3,26.4,0.239,1386378.9,1386378.9,9419,0,0,0,L,1122011218,1,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564095619,695304.00
07/25/2019 19:00,2,1.023,ACTIVE,213.74,346.56,60.006,1564095604,"201051344000469","174011545737251",27.67,34.50,0,333.63,369.10,28.7,25.8,0.243,1366609.5,1366609.5,9428,0,0,0,L,1122011218,1,121.10,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564095619,695305.00
07/25/2019 19:00,2,1.338,ACTIVE,214.19,349.56,60.017,1564095604,"201051344000585","174011545737251",27.73,34.80,0,336.34,380.22,37.6,34.4,0.296,1392123.2,1392123.2,9413,0,0,0,L,1122011218,1,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564095620,695306.00
07/25/2019 19:00,2,1.051,ACTIVE,214.19,347.46,60.001,1564095604,"201051344000853","174011545737251",27.51,36.80,0,336.34,370.60,29.3,26.4,0.230,1389355.5,1389355.5,9425,0,0,0,L,1122011218,1,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564095621,695307.00
07/25/2019 19:00,2,1.092,ACTIVE,213.96,348.06,60.006,1564095604,"201051344001145","174011545737251",28.88,34.50,0,336.94,376.62,31.9,28.9,0.247,1390889.3,1390889.3,9444,0,0,0,L,1122011218,1,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564095622,695308.00
07/25/2019 19:00,2,1.131,ACTIVE,213.96,348.66,60.012,1564095604,"201051344000438","174011545737251",27.79,35.60,0,337.24,374.81,31.8,28.8,0.256,1384388.5,1384388.5,9418,0,0,0,L,1122011218,1,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564095623,695309.00
07/25/2019 19:00,2,1.225,ACTIVE,213.51,347.76,60.017,1564095604,"201051344001135","174011545737251",27.71,35.00,0,335.74,375.11,34.4,31.3,0.261,1372029.9,1372029.9,9411,0,0,0,L,1122011218,1,122.46,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564095624,695310.00
07/25/2019 19:00,2,1.094,ACTIVE,213.74,345.96,59.990,1564095604,"201051344000983","174011545737251",27.49,36.80,0,334.54,369.70,30.4,27.5,0.239,1387590.4,1387590.4,9418,0,0,0,L,1122011218,1,121.55,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564095625,695311.00
07/25/2019 19:00,2,1.160,ACTIVE,213.96,347.46,59.990,1564095604,"201051344001203","174011545737251",27.75,33.80,0,336.94,376.31,32.6,29.6,0.261,1380115.5,1380115.5,9433,0,0,0,L,1122011218,1,123.14,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564095626,695312.00
07/25/2019 19:00,2,1.133,ACTIVE,213.51,346.86,59.985,1564095604,"201051344001230","174011545737251",27.33,34.80,0,334.24,372.71,31.4,28.4,0.243,1374588.0,1374588.0,9456,0,0,0,L,1122011218,1,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564095627,695313.00
07/25/2019 19:00,2,1.213,ACTIVE,213.29,348.06,59.990,1564095604,"201051344000646","174011545737251",27.37,35.40,0,334.84,375.41,33.6,30.5,0.283,1368587.8,1368587.8,9433,0,0,0,L,1122011218,1,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564095628,695314.00
07/25/2019 19:00,2,1.053,ACTIVE,213.51,345.06,59.969,1564095604,"201051344000867","174011545737251",27.59,35.40,0,333.33,367.90,29.4,26.5,0.221,1364767.2,1364767.2,9424,0,0,0,L,1122011218,1,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564095629,695315.00
07/25/2019 19:00,2,1.049,ACTIVE,213.74,347.46,60.001,1564095604,"201051344000633","174011545737251",27.17,34.50,0,332.43,370.60,28.9,26.0,0.230,1361543.0,1361543.0,9434,0,0,0,L,1122011218,1,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564095630,695316.00
07/25/2019 19:00,2,1.111,ACTIVE,213.29,346.86,59.990,1564095604,"201051344000955","174011545737251",27.73,36.00,0,334.84,372.41,31.2,28.2,0.252,1389318.0,1389318.0,9429,0,0,0,L,1122011218,1,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564095631,695317.00
07/25/2019 19:00,2,0.988,ACTIVE,213.29,345.06,59.990,1564095604,"201051344000648","174011545737251",27.51,34.00,0,334.84,368.50,27.6,24.7,0.225,1375149.7,1375149.7,9416,0,0,0,L,1122011218,1,121.10,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564095632,695318.00
07/25/2019 19:00,2,1.000,ACTIVE,213.96,345.36,59.990,1564095604,"201051344000645","174011545737251",27.21,34.80,0,335.14,367.90,27.6,24.7,0.217,1380896.1,1380896.1,9421,0,0,0,L,1122011218,1,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564095632,695319.00
07/25/2019 19:00,2,1.047,ACTIVE,213.51,345.06,59.985,1564095604,"201051344000569","174011545737251",27.49,37.00,0,333.63,369.40,29.2,26.3,0.234,1398074.7,1398074.7,9419,0,0,0,L,1122011218,1,121.10,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564095634,695320.00
07/25/2019 19:00,2,1.076,ACTIVE,213.51,349.56,59.980,1564095604,"179051228000119","174011545737251",27.45,38.40,0,334.84,375.11,30.0,27.0,0.230,184083.5,184083.5,9507,0,0,0,L,46974696,1,121.55,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564095635,695321.00
07/25/2019 19:15,2,0.730,ACTIVE,213.51,344.45,60.017,1564096504,"201051344000579","174011545737251",27.33,36.80,0,333.93,360.38,20.3,17.6,0.146,1399501.0,1399501.0,9425,0,0,0,L,1122011218,1,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564096506,695322.00
07/25/2019 19:15,2,0.775,ACTIVE,213.96,344.76,59.985,1564096504,"201051344001025","174011545737251",27.29,33.50,0,334.54,363.69,21.5,18.8,0.164,1384713.8,1384713.8,9418,0,0,0,L,1122011218,1,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564096508,695323.00
07/25/2019 19:15,2,0.682,ACTIVE,213.96,346.26,59.996,1564096504,"201051344001093","174011545737251",27.00,33.00,0,334.54,362.49,18.6,16.1,0.133,1366457.9,1366457.9,9445,0,0,0,L,1122011218,1,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564096509,695324.00
07/25/2019 19:15,2,0.693,ACTIVE,213.51,343.25,59.959,1564096504,"201051344000458","174011545737251",27.12,36.80,0,333.33,360.38,19.0,16.4,0.141,1380096.6,1380096.6,9412,0,0,0,L,1122011218,1,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564096511,695325.00
07/25/2019 19:15,2,0.750,ACTIVE,213.74,345.36,59.996,1564096504,"201051344000890","174011545737251",27.19,34.80,0,333.93,363.09,20.7,18.1,0.146,1381721.8,1381721.8,9425,0,0,0,L,1122011218,1,122.68,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564096513,695326.00
07/25/2019 19:15,2,0.666,ACTIVE,213.51,344.15,59.990,1564096504,"201051344000988","174011545737251",17.89,35.00,0,332.73,355.28,12.1,9.8,0.088,1049092.1,1049092.1,9426,0,0,0,L,1122011218,1,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564096514,695327.00
07/25/2019 19:15,2,0.736,ACTIVE,214.19,345.06,59.990,1564096504,"201051344000582","174011545737251",26.88,33.00,0,334.24,363.69,20.1,17.4,0.150,1358864.2,1358864.2,9413,0,0,0,L,1122011218,1,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564096516,695328.00
07/25/2019 19:15,2,0.725,ACTIVE,213.29,343.85,59.996,1564096504,"201051344000868","174011545737251",26.50,33.30,0,332.73,359.18,19.5,16.9,0.133,1366854.3,1366854.3,9413,0,0,0,L,1122011218,1,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564096517,695329.00
07/25/2019 19:15,2,0.670,ACTIVE,213.96,343.25,59.996,1564096504,"201051344000576","174011545737251",26.74,34.00,0,333.93,360.38,18.2,15.6,0.141,1382900.1,1382900.1,9439,0,0,0,L,1122011218,1,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564096518,695330.00
07/25/2019 19:15,2,0.695,ACTIVE,213.51,342.35,60.001,1564096504,"201051344001158","174011545737251",26.86,35.40,0,333.93,360.08,19.0,16.4,0.141,1360361.5,1360361.5,9412,0,0,0,L,1122011218,1,121.33,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564096519,695331.00
07/25/2019 19:15,2,0.740,ACTIVE,213.96,343.85,59.985,1564096504,"201051344000917","174011545737251",27.25,34.80,0,335.44,363.69,20.5,17.8,0.146,1376062.7,1376062.7,9443,0,0,0,L,1122011218,1,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564096520,695332.00
07/25/2019 19:15,2,0.740,ACTIVE,213.74,341.75,59.996,1564096504,"201051344000417","174011545737251",17.91,34.80,0,334.84,356.18,13.4,11.1,0.097,1087058.7,1087058.7,9446,0,0,0,L,1122011218,1,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564096521,695333.00
07/25/2019 19:15,2,0.699,ACTIVE,213.96,344.76,59.975,1564096504,"201051344000685","174011545737251",27.39,34.00,0,335.14,363.99,19.4,16.8,0.155,1382042.9,1382042.9,9426,0,0,0,L,1122011218,1,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564096522,695334.00
07/25/2019 19:15,2,0.740,ACTIVE,214.19,343.85,59.990,1564096504,"201051344000651","174011545737251",26.80,33.50,0,336.04,364.89,20.1,17.5,0.150,1376487.4,1376487.4,9419,0,0,0,L,1122011218,1,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564096523,695335.00
07/25/2019 19:15,2,0.701,ACTIVE,213.29,342.05,59.985,1564096504,"201051344000594","174011545737251",26.82,35.20,0,331.83,359.48,19.1,16.5,0.141,1386384.0,1386384.0,9420,0,0,0,L,1122011218,1,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564096524,695336.00
07/25/2019 19:15,2,0.682,ACTIVE,213.74,342.95,60.012,1564096504,"201051344000469","174011545737251",26.78,33.80,0,333.33,359.78,18.5,16.0,0.141,1366614.4,1366614.4,9429,0,0,0,L,1122011218,1,121.33,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564096525,695337.00
07/25/2019 19:15,2,0.852,ACTIVE,214.19,344.76,59.990,1564096504,"201051344000585","174011545737251",27.77,33.80,0,335.44,365.49,24.0,21.2,0.172,1392129.9,1392129.9,9414,0,0,0,L,1122011218,1,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564096526,695338.00
07/25/2019 19:15,2,0.701,ACTIVE,214.19,343.85,59.996,1564096504,"201051344000853","174011545737251",26.84,36.00,0,335.44,361.59,19.1,16.5,0.137,1389360.6,1389360.6,9426,0,0,0,L,1122011218,1,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564096527,695339.00
07/25/2019 19:15,2,0.697,ACTIVE,214.19,343.55,59.990,1564096504,"201051344001145","174011545737251",28.11,33.50,0,336.34,362.79,19.9,17.3,0.141,1390894.6,1390894.6,9445,0,0,0,L,1122011218,1,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564096528,695340.00
07/25/2019 19:15,2,0.703,ACTIVE,214.19,343.55,59.996,1564096504,"201051344000438","174011545737251",27.85,34.80,0,336.04,362.79,19.9,17.2,0.146,1384394.0,1384394.0,9419,0,0,0,L,1122011218,1,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564096529,695341.00
07/25/2019 19:15,2,0.803,ACTIVE,213.74,342.95,59.990,1564096504,"201051344001135","174011545737251",26.90,33.50,0,334.84,362.79,21.9,19.2,0.155,1372035.9,1372035.9,9412,0,0,0,L,1122011218,1,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564096530,695342.00
07/25/2019 19:15,2,0.748,ACTIVE,213.74,342.95,59.990,1564096504,"201051344000983","174011545737251",26.78,36.00,0,333.33,359.78,20.3,17.7,0.137,1387595.8,1387595.8,9419,0,0,0,L,1122011218,1,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564096531,695343.00
07/25/2019 19:15,2,0.738,ACTIVE,213.96,343.55,59.969,1564096504,"201051344001203","174011545737251",27.00,33.30,0,334.54,364.29,20.2,17.6,0.150,1380121.2,1380121.2,9434,0,0,0,L,1122011218,1,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564096532,695344.00
07/25/2019 19:15,2,0.711,ACTIVE,213.74,342.65,59.990,1564096504,"201051344001230","174011545737251",26.92,33.80,0,333.93,361.89,19.4,16.8,0.141,1374593.3,1374593.3,9457,0,0,0,L,1122011218,1,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564096532,695345.00
07/25/2019 19:15,2,0.766,ACTIVE,213.51,343.55,59.990,1564096504,"201051344000646","174011545737251",27.19,34.80,0,334.54,363.39,21.1,18.4,0.155,1368593.7,1368593.7,9434,0,0,0,L,1122011218,1,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564096533,695346.00
07/25/2019 19:15,2,0.713,ACTIVE,213.74,341.45,59.948,1564096504,"201051344000867","174011545737251",27.00,34.80,0,333.33,359.48,19.6,17.0,0.133,1364772.4,1364772.4,9425,0,0,0,L,1122011218,1,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564096534,695347.00
07/25/2019 19:15,2,0.689,ACTIVE,213.96,344.45,60.001,1564096504,"201051344000633","174011545737251",26.94,33.80,0,333.93,360.99,18.9,16.3,0.146,1361548.0,1361548.0,9435,0,0,0,L,1122011218,1,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564096535,695348.00
07/25/2019 19:15,2,0.711,ACTIVE,213.51,343.25,59.990,1564096504,"201051344000955","174011545737251",27.61,35.00,0,332.73,360.99,19.9,17.3,0.146,1389323.4,1389323.4,9430,0,0,0,L,1122011218,1,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564096536,695349.00
07/25/2019 19:15,2,0.682,ACTIVE,213.96,343.25,59.990,1564096504,"201051344000648","174011545737251",26.86,33.50,0,333.93,359.78,18.6,16.0,0.137,1375154.6,1375154.6,9417,0,0,0,L,1122011218,1,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564096537,695350.00
07/25/2019 19:15,2,0.666,ACTIVE,214.19,343.55,59.990,1564096504,"201051344000645","174011545737251",27.04,34.00,0,334.54,359.78,18.3,15.7,0.137,1380900.9,1380900.9,9422,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564096538,695351.00
07/25/2019 19:15,2,0.717,ACTIVE,213.74,342.65,59.985,1564096504,"201051344000569","174011545737251",26.52,36.30,0,333.63,359.48,19.3,16.7,0.141,1398079.8,1398079.8,9420,0,0,0,L,1122011218,1,121.33,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564096539,695352.00
07/25/2019 19:15,2,0.738,ACTIVE,213.74,346.56,59.985,1564096504,"179051228000119","174011545737251",27.10,37.80,0,334.84,362.79,20.3,17.7,0.137,184088.9,184088.9,9508,0,0,0,L,46974696,1,121.78,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564096540,695353.00
07/25/2019 19:30,2,0.594,ACTIVE,213.51,341.75,60.012,1564097403,"201051344000579","174011545737251",27.33,36.00,0,335.74,353.47,16.5,14.0,0.110,1399505.0,1399505.0,9426,0,0,0,L,1122011218,1,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564097405,695354.00
07/25/2019 19:30,2,0.557,ACTIVE,214.19,342.35,60.017,1564097403,"201051344001025","174011545737251",27.21,32.80,0,335.74,354.67,15.4,12.9,0.106,1384717.7,1384717.7,9419,0,0,0,L,1122011218,1,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564097406,695355.00
07/25/2019 19:30,2,0.535,ACTIVE,214.19,342.65,60.038,1564097403,"201051344001093","174011545737251",26.58,32.40,0,335.74,353.77,14.4,12.0,0.097,1366461.4,1366461.4,9446,0,0,0,L,1122011218,1,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564097407,695356.00
07/25/2019 19:30,2,0.561,ACTIVE,213.74,341.75,60.006,1564097403,"201051344000458","174011545737251",26.76,36.30,0,334.24,352.87,15.2,12.8,0.106,1380100.3,1380100.3,9413,0,0,0,L,1122011218,1,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564097407,695357.00
07/25/2019 19:30,2,0.564,ACTIVE,213.96,342.05,60.006,1564097403,"201051344000890","174011545737251",27.04,34.00,0,335.14,354.07,15.4,13.0,0.102,1381725.6,1381725.6,9426,0,0,0,L,1122011218,1,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564097408,695358.00
07/25/2019 19:30,2,0.518,ACTIVE,213.74,341.45,60.006,1564097403,"201051344000988","174011545737251",18.05,34.50,0,333.63,350.77,9.5,7.2,0.071,1049094.2,1049094.2,9427,0,0,0,L,1122011218,1,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564097409,695359.00
07/25/2019 19:30,2,0.531,ACTIVE,214.41,342.65,60.006,1564097403,"201051344000582","174011545737251",26.78,32.40,0,334.84,355.58,14.5,12.0,0.106,1358867.8,1358867.8,9414,0,0,0,L,1122011218,1,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564097410,695360.00
07/25/2019 19:30,2,0.586,ACTIVE,213.74,342.05,59.996,1564097403,"201051344000868","174011545737251",26.44,32.60,0,334.24,352.27,15.7,13.2,0.106,1366858.1,1366858.1,9414,0,0,0,L,1122011218,1,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564097411,695361.00
07/25/2019 19:30,2,0.539,ACTIVE,214.19,343.25,60.012,1564097403,"201051344000576","174011545737251",26.62,33.30,0,334.24,352.87,14.6,12.1,0.102,1382903.6,1382903.6,9440,0,0,0,L,1122011218,1,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564097412,695362.00
07/25/2019 19:30,2,0.564,ACTIVE,213.74,341.45,60.006,1564097403,"201051344001158","174011545737251",26.40,35.00,0,333.63,352.27,15.1,12.7,0.106,1360365.2,1360365.2,9413,0,0,0,L,1122011218,1,121.33,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564097413,695363.00
07/25/2019 19:30,2,0.543,ACTIVE,214.19,343.55,60.006,1564097403,"201051344000917","174011545737251",26.84,33.80,0,333.33,354.67,14.8,12.3,0.102,1376066.4,1376066.4,9444,0,0,0,L,1122011218,1,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564097414,695364.00
07/25/2019 19:30,2,0.551,ACTIVE,214.19,341.75,59.980,1564097403,"201051344000417","174011545737251",17.89,34.00,0,333.93,349.86,10.0,7.7,0.066,1087061.0,1087061.0,9447,0,0,0,L,1122011218,1,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564097415,695365.00
07/25/2019 19:30,2,0.512,ACTIVE,214.41,343.85,60.001,1564097403,"201051344000685","174011545737251",27.14,33.30,0,333.93,354.37,14.1,11.7,0.106,1382046.4,1382046.4,9427,0,0,0,L,1122011218,1,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564097416,695366.00
07/25/2019 19:30,2,0.529,ACTIVE,214.41,342.35,59.996,1564097403,"201051344000651","174011545737251",27.15,32.60,0,334.84,354.97,14.6,12.2,0.102,1376491.0,1376491.0,9420,0,0,0,L,1122011218,1,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564097417,695367.00
07/25/2019 19:30,2,0.561,ACTIVE,213.51,341.45,60.001,1564097403,"201051344000594","174011545737251",26.92,34.50,0,332.13,352.57,15.3,12.9,0.106,1386387.7,1386387.7,9421,0,0,0,L,1122011218,1,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564097418,695368.00
07/25/2019 19:30,2,0.541,ACTIVE,213.74,341.75,59.996,1564097403,"201051344000469","174011545737251",27.31,33.80,0,332.73,352.27,15.0,12.5,0.110,1366618.0,1366618.0,9430,0,0,0,L,1122011218,1,121.33,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564097419,695369.00
07/25/2019 19:30,2,0.623,ACTIVE,214.41,343.25,59.990,1564097403,"201051344000585","174011545737251",27.08,33.30,0,333.33,355.58,17.1,14.6,0.106,1392134.3,1392134.3,9415,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564097420,695370.00
07/25/2019 19:30,2,0.570,ACTIVE,214.41,342.95,59.969,1564097403,"201051344000853","174011545737251",26.36,35.60,0,335.14,354.07,15.2,12.8,0.106,1389364.3,1389364.3,9427,0,0,0,L,1122011218,1,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564097421,695371.00
07/25/2019 19:30,2,0.545,ACTIVE,214.41,342.35,59.975,1564097403,"201051344001145","174011545737251",27.19,32.80,0,335.44,354.07,15.0,12.6,0.093,1390898.3,1390898.3,9446,0,0,0,L,1122011218,1,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564097422,695372.00
07/25/2019 19:30,2,0.543,ACTIVE,214.19,343.25,59.996,1564097403,"201051344000438","174011545737251",27.23,33.80,0,334.54,353.77,15.0,12.5,0.102,1384397.7,1384397.7,9420,0,0,0,L,1122011218,1,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564097423,695373.00
07/25/2019 19:30,2,0.607,ACTIVE,213.96,342.35,59.985,1564097403,"201051344001135","174011545737251",26.92,32.80,0,333.33,354.67,16.6,14.1,0.097,1372040.0,1372040.0,9413,0,0,0,L,1122011218,1,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564097423,695374.00
07/25/2019 19:30,2,0.596,ACTIVE,213.96,341.75,59.980,1564097403,"201051344000983","174011545737251",27.31,35.80,0,333.63,352.57,16.5,14.0,0.106,1387599.8,1387599.8,9420,0,0,0,L,1122011218,1,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564097424,695375.00
07/25/2019 19:30,2,0.557,ACTIVE,214.19,342.05,59.996,1564097403,"201051344001203","174011545737251",27.12,32.60,0,334.24,354.67,15.3,12.9,0.102,1380124.9,1380124.9,9435,0,0,0,L,1122011218,1,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564097425,695376.00
07/25/2019 19:30,2,0.543,ACTIVE,213.96,341.15,59.990,1564097403,"201051344001230","174011545737251",26.50,33.00,0,333.03,351.67,14.6,12.2,0.093,1374596.9,1374596.9,9458,0,0,0,L,1122011218,1,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564097426,695377.00
07/25/2019 19:30,2,0.555,ACTIVE,213.74,342.05,59.980,1564097403,"201051344000646","174011545737251",27.57,33.80,0,333.03,354.37,15.5,13.0,0.102,1368597.6,1368597.6,9435,0,0,0,L,1122011218,1,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564097427,695378.00
07/25/2019 19:30,2,0.572,ACTIVE,213.96,341.15,59.996,1564097403,"201051344000867","174011545737251",27.19,34.00,0,332.13,351.97,15.8,13.3,0.102,1364776.2,1364776.2,9426,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564097428,695379.00
07/25/2019 19:30,2,0.557,ACTIVE,214.19,343.55,59.996,1564097403,"201051344000633","174011545737251",26.94,33.30,0,333.93,354.97,15.2,12.8,0.102,1361551.7,1361551.7,9436,0,0,0,L,1122011218,1,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564097429,695380.00
07/25/2019 19:30,2,0.570,ACTIVE,213.51,342.35,59.996,1564097403,"201051344000955","174011545737251",27.08,33.80,0,333.93,352.87,15.7,13.2,0.106,1389327.2,1389327.2,9431,0,0,0,L,1122011218,1,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564097430,695381.00
07/25/2019 19:30,2,0.549,ACTIVE,214.19,342.05,60.006,1564097403,"201051344000648","174011545737251",27.19,33.00,0,334.54,353.47,15.2,12.7,0.106,1375158.2,1375158.2,9418,0,0,0,L,1122011218,1,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564097431,695382.00
07/25/2019 19:30,2,0.539,ACTIVE,214.19,342.35,60.001,1564097403,"201051344000645","174011545737251",26.84,33.80,0,334.84,353.77,14.7,12.3,0.102,1380904.4,1380904.4,9423,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564097432,695383.00
07/25/2019 19:30,2,0.562,ACTIVE,213.74,341.45,60.001,1564097403,"201051344000569","174011545737251",26.96,35.80,0,333.93,352.87,15.4,12.9,0.106,1398083.5,1398083.5,9421,0,0,0,L,1122011218,1,121.33,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564097433,695384.00
07/25/2019 19:30,2,0.611,ACTIVE,213.74,345.06,59.996,1564097403,"179051228000119","174011545737251",26.72,37.30,0,333.63,356.78,16.6,14.1,0.110,184092.9,184092.9,9509,0,0,0,L,46974696,1,122.01,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564097434,695385.00
07/25/2019 19:45,2,0.490,ACTIVE,213.51,339.95,60.001,1564098304,"201051344000579","174011545737251",23.38,34.80,0,333.63,350.17,11.6,9.3,0.062,1399507.7,1399507.7,9427,0,0,0,L,1122011218,1,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564098305,695386.00
07/25/2019 19:45,2,0.438,ACTIVE,214.19,340.55,60.006,1564098304,"201051344001025","174011545737251",27.00,32.00,0,334.24,351.37,12.0,9.7,0.071,1384720.2,1384720.2,9420,0,0,0,L,1122011218,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564098306,695387.00
07/25/2019 19:45,2,0.408,ACTIVE,214.19,342.05,59.975,1564098304,"201051344001093","174011545737251",26.70,31.50,0,334.84,350.17,11.1,8.8,0.062,1366463.7,1366463.7,9447,0,0,0,L,1122011218,1,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564098307,695388.00
07/25/2019 19:45,2,0.420,ACTIVE,213.51,339.65,60.006,1564098304,"201051344000458","174011545737251",26.80,35.00,0,334.54,349.56,11.4,9.1,0.066,1380102.7,1380102.7,9414,0,0,0,L,1122011218,1,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564098308,695389.00
07/25/2019 19:45,2,0.447,ACTIVE,213.96,340.55,59.975,1564098304,"201051344000890","174011545737251",26.70,32.80,0,333.93,350.77,12.1,9.8,0.066,1381728.1,1381728.1,9427,0,0,0,L,1122011218,1,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564098309,695390.00
07/25/2019 19:45,2,0.375,ACTIVE,213.51,340.55,60.001,1564098304,"201051344000988","174011545737251",18.03,33.30,0,333.03,348.96,6.9,4.7,0.040,1049095.5,1049095.5,9428,0,0,0,L,1122011218,1,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564098310,695391.00
07/25/2019 19:45,2,0.406,ACTIVE,214.41,341.45,59.990,1564098304,"201051344000582","174011545737251",27.06,31.50,0,333.63,351.37,11.2,8.9,0.066,1358870.2,1358870.2,9415,0,0,0,L,1122011218,1,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564098311,695392.00
07/25/2019 19:45,2,0.443,ACTIVE,213.51,339.65,60.028,1564098304,"201051344000868","174011545737251",26.22,31.50,0,333.63,349.86,11.8,9.5,0.066,1366860.6,1366860.6,9415,0,0,0,L,1122011218,1,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564098312,695393.00
07/25/2019 19:45,2,0.395,ACTIVE,213.96,341.15,60.012,1564098304,"201051344000576","174011545737251",26.76,32.40,0,334.24,350.47,10.7,8.4,0.071,1382905.8,1382905.8,9441,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564098313,695394.00
07/25/2019 19:45,2,0.420,ACTIVE,213.51,339.65,60.006,1564098304,"201051344001158","174011545737251",26.56,33.50,0,333.63,349.86,11.3,9.0,0.071,1360367.6,1360367.6,9414,0,0,0,L,1122011218,1,121.33,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564098314,695395.00
07/25/2019 19:45,2,0.422,ACTIVE,214.19,341.75,60.006,1564098304,"201051344000917","174011545737251",26.52,32.60,0,335.14,349.86,11.4,9.0,0.062,1376068.8,1376068.8,9445,0,0,0,L,1122011218,1,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564098315,695396.00
07/25/2019 19:45,2,0.422,ACTIVE,214.19,340.85,60.001,1564098304,"201051344000417","174011545737251",17.99,32.80,0,334.24,348.06,7.7,5.5,0.040,1087062.4,1087062.4,9448,0,0,0,L,1122011218,1,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564098316,695397.00
07/25/2019 19:45,2,0.391,ACTIVE,214.41,342.65,60.001,1564098304,"201051344000685","174011545737251",26.96,32.20,0,334.54,351.07,10.7,8.4,0.071,1382048.6,1382048.6,9428,0,0,0,L,1122011218,1,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564098317,695398.00
07/25/2019 19:45,2,0.426,ACTIVE,214.41,342.05,60.006,1564098304,"201051344000651","174011545737251",26.36,31.50,0,334.84,350.77,11.4,9.1,0.071,1376493.4,1376493.4,9421,0,0,0,L,1122011218,1,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564098317,695399.00
07/25/2019 19:45,2,0.418,ACTIVE,213.29,339.65,60.012,1564098304,"201051344000594","174011545737251",26.84,33.30,0,332.43,349.86,11.4,9.1,0.071,1386390.1,1386390.1,9422,0,0,0,L,1122011218,1,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564098318,695400.00
07/25/2019 19:45,2,0.426,ACTIVE,213.74,339.95,60.001,1564098304,"201051344000469","174011545737251",26.32,32.20,0,332.13,348.96,11.3,9.0,0.071,1366620.4,1366620.4,9431,0,0,0,L,1122011218,1,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564098319,695401.00
07/25/2019 19:45,2,0.498,ACTIVE,214.19,342.65,59.996,1564098304,"201051344000585","174011545737251",26.60,32.40,0,333.93,351.07,13.4,11.1,0.075,1392137.2,1392137.2,9416,0,0,0,L,1122011218,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564098320,695402.00
07/25/2019 19:45,2,0.420,ACTIVE,214.19,341.15,60.012,1564098304,"201051344000853","174011545737251",26.62,34.30,0,335.14,351.37,11.3,9.0,0.066,1389366.7,1389366.7,9428,0,0,0,L,1122011218,1,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564098321,695403.00
07/25/2019 19:45,2,0.420,ACTIVE,214.41,341.45,60.001,1564098304,"201051344001145","174011545737251",26.94,31.80,0,336.34,351.37,11.5,9.2,0.066,1390900.7,1390900.7,9447,0,0,0,L,1122011218,1,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564098322,695404.00
07/25/2019 19:45,2,0.449,ACTIVE,214.19,341.15,60.006,1564098304,"201051344000438","174011545737251",23.46,32.60,0,335.44,350.77,10.7,8.4,0.062,1384400.1,1384400.1,9421,0,0,0,L,1122011218,1,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564098323,695405.00
07/25/2019 19:45,2,0.480,ACTIVE,213.74,339.65,60.043,1564098304,"201051344001135","174011545737251",26.80,32.00,0,334.24,350.17,13.1,10.7,0.066,1372042.8,1372042.8,9414,0,0,0,L,1122011218,1,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564098324,695406.00
07/25/2019 19:45,2,0.484,ACTIVE,213.74,339.04,60.006,1564098304,"201051344000983","174011545737251",22.96,34.30,0,333.63,350.17,11.3,8.9,0.066,1387602.3,1387602.3,9421,0,0,0,L,1122011218,1,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564098325,695407.00
07/25/2019 19:45,2,0.453,ACTIVE,214.19,340.85,60.006,1564098304,"201051344001203","174011545737251",25.96,32.00,0,334.24,351.37,11.9,9.6,0.075,1380127.4,1380127.4,9436,0,0,0,L,1122011218,1,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564098326,695408.00
07/25/2019 19:45,2,0.414,ACTIVE,213.74,339.95,59.975,1564098304,"201051344001230","174011545737251",26.60,32.20,0,333.63,348.66,11.2,8.9,0.066,1374599.2,1374599.2,9459,0,0,0,L,1122011218,1,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564098327,695409.00
07/25/2019 19:45,2,0.451,ACTIVE,213.51,341.45,60.006,1564098304,"201051344000646","174011545737251",26.66,32.80,0,333.93,350.77,12.2,9.9,0.066,1368600.2,1368600.2,9436,0,0,0,L,1122011218,1,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564098328,695410.00
07/25/2019 19:45,2,0.434,ACTIVE,213.74,339.95,60.012,1564098304,"201051344000867","174011545737251",26.86,33.00,0,333.03,349.26,11.8,9.5,0.066,1364778.7,1364778.7,9427,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564098329,695411.00
07/25/2019 19:45,2,0.434,ACTIVE,214.19,342.05,60.006,1564098304,"201051344000633","174011545737251",26.28,32.40,0,334.24,352.27,11.6,9.2,0.071,1361554.1,1361554.1,9437,0,0,0,L,1122011218,1,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564098329,695412.00
07/25/2019 19:45,2,0.451,ACTIVE,213.51,340.85,60.022,1564098304,"201051344000955","174011545737251",26.44,32.60,0,334.24,349.56,12.1,9.8,0.071,1389329.8,1389329.8,9432,0,0,0,L,1122011218,1,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564098330,695413.00
07/25/2019 19:45,2,0.416,ACTIVE,213.74,339.95,60.017,1564098304,"201051344000648","174011545737251",26.58,32.00,0,334.24,349.86,11.2,8.9,0.066,1375160.6,1375160.6,9419,0,0,0,L,1122011218,1,121.33,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564098331,695414.00
07/25/2019 19:45,2,0.412,ACTIVE,213.74,339.95,59.996,1564098304,"201051344000645","174011545737251",25.82,32.60,0,334.84,349.86,10.8,8.5,0.066,1380906.7,1380906.7,9424,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564098332,695415.00
07/25/2019 19:45,2,0.449,ACTIVE,213.51,339.34,60.043,1564098304,"201051344000569","174011545737251",24.49,34.50,0,333.63,349.86,11.2,8.9,0.071,1398085.9,1398085.9,9422,0,0,0,L,1122011218,1,121.10,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564098333,695416.00
07/25/2019 19:45,2,0.461,ACTIVE,213.51,343.25,60.043,1564098304,"179051228000119","174011545737251",26.78,36.00,0,333.93,354.07,12.5,10.2,0.071,184095.6,184095.6,9510,0,0,0,L,46974696,1,121.55,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564098334,695417.00
07/25/2019 20:00,2,0.422,ACTIVE,213.29,339.04,60.033,1564099204,"201051344000579","174011545737251",26.30,33.50,0,332.73,345.96,11.3,8.9,0.053,1399510.0,1399510.0,9428,0,0,0,L,1122011218,1,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564099205,695418.00
07/25/2019 20:00,2,0.393,ACTIVE,214.19,341.45,60.017,1564099204,"201051344001025","174011545737251",26.94,31.00,0,335.14,348.06,10.7,8.4,0.062,1384722.5,1384722.5,9421,0,0,0,L,1122011218,1,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564099206,695419.00
07/25/2019 20:00,2,0.375,ACTIVE,214.41,342.65,59.985,1564099204,"201051344001093","174011545737251",26.80,30.80,0,335.44,348.36,10.2,7.9,0.057,1366465.8,1366465.8,9448,0,0,0,L,1122011218,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564099207,695420.00
07/25/2019 20:00,2,0.361,ACTIVE,213.29,338.74,60.017,1564099204,"201051344000458","174011545737251",27.12,33.80,0,333.03,346.86,10.0,7.7,0.057,1380104.8,1380104.8,9415,0,0,0,L,1122011218,1,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564099208,695421.00
07/25/2019 20:00,2,0.398,ACTIVE,214.19,340.85,60.043,1564099204,"201051344000890","174011545737251",26.92,32.20,0,333.63,348.06,10.9,8.6,0.053,1381730.4,1381730.4,9428,0,0,0,L,1122011218,1,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564099209,695422.00
07/25/2019 20:00,2,0.336,ACTIVE,213.29,339.65,60.017,1564099204,"201051344000988","174011545737251",17.89,32.40,0,332.13,345.96,6.1,4.0,0.031,1049096.6,1049096.6,9429,0,0,0,L,1122011218,1,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564099210,695423.00
07/25/2019 20:00,2,0.383,ACTIVE,214.64,342.35,60.006,1564099204,"201051344000582","174011545737251",26.00,30.80,0,334.54,348.36,10.1,7.8,0.062,1358872.3,1358872.3,9416,0,0,0,L,1122011218,1,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564099211,695424.00
07/25/2019 20:00,2,0.395,ACTIVE,213.29,339.34,60.006,1564099204,"201051344000868","174011545737251",26.28,31.00,0,332.43,346.86,10.5,8.2,0.057,1366862.9,1366862.9,9416,0,0,0,L,1122011218,1,121.33,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564099212,695425.00
07/25/2019 20:00,2,0.365,ACTIVE,213.74,340.55,60.017,1564099204,"201051344000576","174011545737251",25.64,31.50,0,333.33,348.36,9.5,7.3,0.057,1382907.8,1382907.8,9442,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564099213,695426.00
07/25/2019 20:00,2,0.373,ACTIVE,213.29,339.04,60.033,1564099204,"201051344001158","174011545737251",26.50,32.60,0,333.03,346.26,10.0,7.7,0.057,1360369.7,1360369.7,9415,0,0,0,L,1122011218,1,121.33,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564099214,695427.00
07/25/2019 20:00,2,0.389,ACTIVE,214.41,342.35,60.022,1564099204,"201051344000917","174011545737251",26.16,31.80,0,334.54,348.06,10.3,8.0,0.057,1376070.9,1376070.9,9446,0,0,0,L,1122011218,1,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564099215,695428.00
07/25/2019 20:00,2,0.383,ACTIVE,214.41,340.85,60.017,1564099204,"201051344000417","174011545737251",18.01,32.20,0,333.63,346.86,7.0,4.8,0.035,1087063.7,1087063.7,9449,0,0,0,L,1122011218,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564099216,695429.00
07/25/2019 20:00,2,0.344,ACTIVE,214.64,342.35,60.012,1564099204,"201051344000685","174011545737251",27.02,31.50,0,334.84,348.96,9.5,7.2,0.062,1382050.5,1382050.5,9429,0,0,0,L,1122011218,1,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564099216,695430.00
07/25/2019 20:00,2,0.383,ACTIVE,214.64,342.35,60.006,1564099204,"201051344000651","174011545737251",26.04,31.00,0,335.44,348.06,10.1,7.8,0.057,1376495.5,1376495.5,9422,0,0,0,L,1122011218,1,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564099217,695431.00
07/25/2019 20:00,2,0.377,ACTIVE,213.06,339.34,60.012,1564099204,"201051344000594","174011545737251",26.50,32.60,0,331.83,346.26,10.2,7.9,0.057,1386392.2,1386392.2,9423,0,0,0,L,1122011218,1,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564099218,695432.00
07/25/2019 20:00,2,0.375,ACTIVE,213.29,339.95,60.006,1564099204,"201051344000469","174011545737251",26.40,31.00,0,331.83,346.86,10.1,7.8,0.057,1366622.5,1366622.5,9432,0,0,0,L,1122011218,1,121.10,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564099219,695433.00
07/25/2019 20:00,2,0.445,ACTIVE,214.64,342.65,60.022,1564099204,"201051344000585","174011545737251",26.92,31.50,0,335.14,348.36,12.2,9.8,0.066,1392139.8,1392139.8,9417,0,0,0,L,1122011218,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564099220,695434.00
07/25/2019 20:00,2,0.369,ACTIVE,213.74,340.85,60.012,1564099204,"201051344000853","174011545737251",26.60,32.80,0,333.63,347.76,10.0,7.7,0.057,1389368.7,1389368.7,9429,0,0,0,L,1122011218,1,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564099221,695435.00
