ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2019 20:00,2,0.383,ACTIVE,214.64,342.35,60.012,1564099204,"201051344001145","174011545737251",26.88,31.30,0,335.14,348.36,10.4,8.1,0.057,1390902.9,1390902.9,9448,0,0,0,L,1122011218,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564099222,695436.00
07/25/2019 20:00,2,0.389,ACTIVE,214.41,342.35,60.006,1564099204,"201051344000438","174011545737251",26.30,31.80,0,335.74,348.06,10.3,8.1,0.057,1384402.1,1384402.1,9422,0,0,0,L,1122011218,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564099223,695437.00
07/25/2019 20:00,2,0.426,ACTIVE,214.19,341.15,60.012,1564099204,"201051344001135","174011545737251",26.90,31.30,0,333.63,348.06,11.7,9.3,0.057,1372045.3,1372045.3,9415,0,0,0,L,1122011218,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564099224,695438.00
07/25/2019 20:00,2,0.412,ACTIVE,213.29,339.04,60.001,1564099204,"201051344000983","174011545737251",26.66,33.00,0,332.43,345.36,11.2,8.8,0.057,1387604.5,1387604.5,9422,0,0,0,L,1122011218,1,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564099225,695439.00
07/25/2019 20:00,2,0.402,ACTIVE,214.41,341.15,60.012,1564099204,"201051344001203","174011545737251",26.28,31.30,0,334.54,348.06,10.8,8.5,0.062,1380129.7,1380129.7,9437,0,0,0,L,1122011218,1,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564099226,695440.00
07/25/2019 20:00,2,0.383,ACTIVE,214.19,341.15,60.006,1564099204,"201051344001230","174011545737251",26.36,31.30,0,331.83,346.86,10.2,8.0,0.053,1374601.3,1374601.3,9460,0,0,0,L,1122011218,1,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564099227,695441.00
07/25/2019 20:00,2,0.406,ACTIVE,213.96,341.75,60.012,1564099204,"201051344000646","174011545737251",26.48,32.20,0,333.93,348.66,10.9,8.6,0.062,1368602.5,1368602.5,9437,0,0,0,L,1122011218,1,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564099228,695442.00
07/25/2019 20:00,2,0.393,ACTIVE,213.51,338.74,60.012,1564099204,"201051344000867","174011545737251",26.56,32.40,0,333.33,346.56,10.6,8.3,0.057,1364780.9,1364780.9,9428,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564099229,695443.00
07/25/2019 20:00,2,0.385,ACTIVE,213.74,341.15,60.022,1564099204,"201051344000633","174011545737251",26.08,31.80,0,332.73,348.66,10.2,7.9,0.062,1361556.3,1361556.3,9438,0,0,0,L,1122011218,1,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564099229,695444.00
07/25/2019 20:00,2,0.395,ACTIVE,213.96,341.45,60.006,1564099204,"201051344000955","174011545737251",26.98,31.80,0,332.73,348.06,10.8,8.5,0.062,1389332.1,1389332.1,9433,0,0,0,L,1122011218,1,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564099230,695445.00
07/25/2019 20:00,2,0.369,ACTIVE,213.51,339.65,60.028,1564099204,"201051344000648","174011545737251",26.44,31.30,0,333.93,346.86,9.9,7.7,0.053,1375162.7,1375162.7,9420,0,0,0,L,1122011218,1,121.33,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564099231,695446.00
07/25/2019 20:00,2,0.355,ACTIVE,213.74,339.65,60.038,1564099204,"201051344000645","174011545737251",26.44,32.00,0,333.63,346.56,9.6,7.3,0.053,1380908.7,1380908.7,9425,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564099232,695447.00
07/25/2019 20:00,2,0.377,ACTIVE,213.29,339.04,60.017,1564099204,"201051344000569","174011545737251",26.74,33.30,0,333.63,346.26,10.3,8.0,0.053,1398087.9,1398087.9,9423,0,0,0,L,1122011218,1,121.10,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564099233,695448.00
07/25/2019 20:00,2,0.412,ACTIVE,213.29,342.35,60.017,1564099204,"179051228000119","174011545737251",27.17,35.20,0,333.63,350.47,11.3,9.0,0.057,184098.0,184098.0,9511,0,0,0,L,46974696,1,121.55,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564099234,695449.00
07/25/2019 20:15,2,0.408,ACTIVE,212.61,338.14,60.017,1564100104,"201051344000579","174011545737251",27.49,32.60,0,333.63,345.36,11.4,9.1,0.057,1399512.2,1399512.2,9429,0,0,0,L,1122011218,1,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564100105,695450.00
07/25/2019 20:15,2,0.404,ACTIVE,213.51,339.65,60.028,1564100104,"201051344001025","174011545737251",26.20,30.50,0,335.44,348.96,10.8,8.5,0.066,1384724.6,1384724.6,9422,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564100106,695451.00
07/25/2019 20:15,2,0.387,ACTIVE,213.51,340.55,60.017,1564100104,"201051344001093","174011545737251",26.36,30.50,0,335.14,347.76,10.3,8.1,0.057,1366467.8,1366467.8,9449,0,0,0,L,1122011218,1,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564100107,695452.00
07/25/2019 20:15,2,0.375,ACTIVE,212.61,338.14,59.996,1564100104,"201051344000458","174011545737251",26.48,32.80,0,332.73,344.76,10.1,7.8,0.057,1380106.8,1380106.8,9416,0,0,0,L,1122011218,1,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564100108,695453.00
07/25/2019 20:15,2,0.410,ACTIVE,213.29,339.65,60.022,1564100104,"201051344000890","174011545737251",26.74,31.50,0,335.14,348.06,11.2,8.8,0.057,1381732.6,1381732.6,9429,0,0,0,L,1122011218,1,122.46,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564100109,695454.00
07/25/2019 20:15,2,0.342,ACTIVE,212.61,339.04,60.017,1564100104,"201051344000988","174011545737251",17.89,31.50,0,331.83,345.96,6.2,4.1,0.040,1049097.6,1049097.6,9430,0,0,0,L,1122011218,1,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564100110,695455.00
07/25/2019 20:15,2,0.385,ACTIVE,213.96,340.85,60.022,1564100104,"201051344000582","174011545737251",26.18,30.30,0,335.44,348.66,10.2,8.0,0.057,1358874.2,1358874.2,9417,0,0,0,L,1122011218,1,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564100111,695456.00
07/25/2019 20:15,2,0.400,ACTIVE,212.61,338.14,60.012,1564100104,"201051344000868","174011545737251",26.38,30.30,0,332.43,345.96,10.7,8.4,0.053,1366864.9,1366864.9,9417,0,0,0,L,1122011218,1,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564100112,695457.00
07/25/2019 20:15,2,0.354,ACTIVE,213.29,339.65,60.033,1564100104,"201051344000576","174011545737251",26.76,31.00,0,333.03,345.96,9.6,7.3,0.053,1382909.6,1382909.6,9443,0,0,0,L,1122011218,1,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564100113,695458.00
07/25/2019 20:15,2,0.371,ACTIVE,212.83,338.14,60.017,1564100104,"201051344001158","174011545737251",26.90,31.80,0,332.73,345.36,10.1,7.8,0.057,1360371.6,1360371.6,9416,0,0,0,L,1122011218,1,121.10,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564100114,695459.00
07/25/2019 20:15,2,0.389,ACTIVE,213.51,340.85,60.017,1564100104,"201051344000917","174011545737251",26.44,31.30,0,334.54,347.76,10.4,8.2,0.057,1376073.0,1376073.0,9447,0,0,0,L,1122011218,1,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564100115,695460.00
07/25/2019 20:15,2,0.387,ACTIVE,213.51,339.65,60.017,1564100104,"201051344000417","174011545737251",17.91,31.50,0,334.84,346.56,7.1,4.9,0.031,1087064.9,1087064.9,9450,0,0,0,L,1122011218,1,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564100116,695461.00
07/25/2019 20:15,2,0.355,ACTIVE,213.74,341.45,60.017,1564100104,"201051344000685","174011545737251",26.54,31.00,0,335.14,349.26,9.6,7.4,0.062,1382052.4,1382052.4,9430,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564100117,695462.00
07/25/2019 20:15,2,0.400,ACTIVE,213.74,342.35,60.012,1564100104,"201051344000651","174011545737251",18.69,30.30,0,336.04,348.66,7.6,5.4,0.053,1376497.4,1376497.4,9423,0,0,0,L,1122011218,1,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564100118,695463.00
07/25/2019 20:15,2,0.377,ACTIVE,212.61,338.44,60.059,1564100104,"201051344000594","174011545737251",26.78,32.00,0,332.13,345.36,10.2,8.0,0.057,1386394.2,1386394.2,9424,0,0,0,L,1122011218,1,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564100119,695464.00
07/25/2019 20:15,2,0.379,ACTIVE,212.61,338.74,60.012,1564100104,"201051344000469","174011545737251",26.44,30.30,0,332.43,345.66,10.2,7.9,0.057,1366624.4,1366624.4,9433,0,0,0,L,1122011218,1,120.88,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564100120,695465.00
07/25/2019 20:15,2,0.443,ACTIVE,213.51,340.85,60.017,1564100104,"201051344000585","174011545737251",26.70,30.80,0,335.14,348.66,12.0,9.7,0.062,1392142.2,1392142.2,9418,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564100121,695466.00
07/25/2019 20:15,2,0.365,ACTIVE,213.29,339.95,60.065,1564100104,"201051344000853","174011545737251",26.96,32.00,0,334.24,347.16,10.0,7.7,0.057,1389370.7,1389370.7,9430,0,0,0,L,1122011218,1,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564100122,695467.00
07/25/2019 20:15,2,0.383,ACTIVE,213.74,340.25,60.017,1564100104,"201051344001145","174011545737251",26.98,30.50,0,336.64,348.66,10.5,8.2,0.057,1390904.9,1390904.9,9449,0,0,0,L,1122011218,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564100123,695468.00
07/25/2019 20:15,2,0.385,ACTIVE,213.74,340.55,60.012,1564100104,"201051344000438","174011545737251",26.78,31.30,0,335.74,348.06,10.5,8.2,0.057,1384404.1,1384404.1,9423,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564100124,695469.00
07/25/2019 20:15,2,0.434,ACTIVE,213.06,339.04,60.006,1564100104,"201051344001135","174011545737251",26.74,30.80,0,334.54,346.86,11.8,9.4,0.062,1372047.6,1372047.6,9416,0,0,0,L,1122011218,1,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564100124,695470.00
07/25/2019 20:15,2,0.412,ACTIVE,212.83,338.14,60.017,1564100104,"201051344000983","174011545737251",26.46,32.40,0,332.13,345.66,11.1,8.8,0.062,1387606.6,1387606.6,9423,0,0,0,L,1122011218,1,121.33,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564100125,695471.00
07/25/2019 20:15,2,0.400,ACTIVE,213.74,339.95,60.022,1564100104,"201051344001203","174011545737251",26.74,30.50,0,335.44,348.96,10.8,8.5,0.062,1380131.8,1380131.8,9438,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564100126,695472.00
07/25/2019 20:15,2,0.381,ACTIVE,213.29,339.34,60.028,1564100104,"201051344001230","174011545737251",26.76,30.80,0,333.93,348.06,10.3,8.1,0.057,1374603.3,1374603.3,9461,0,0,0,L,1122011218,1,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564100127,695473.00
07/25/2019 20:15,2,0.406,ACTIVE,212.83,339.65,60.012,1564100104,"201051344000646","174011545737251",26.48,31.30,0,333.93,347.46,10.9,8.6,0.057,1368604.6,1368604.6,9438,0,0,0,L,1122011218,1,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564100128,695474.00
07/25/2019 20:15,2,0.391,ACTIVE,213.06,338.14,60.022,1564100104,"201051344000867","174011545737251",26.76,31.80,0,332.43,345.36,10.6,8.3,0.053,1364783.0,1364783.0,9429,0,0,0,L,1122011218,1,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564100129,695475.00
07/25/2019 20:15,2,0.379,ACTIVE,213.29,340.25,60.012,1564100104,"201051344000633","174011545737251",26.68,31.00,0,333.03,347.76,10.2,8.0,0.057,1361558.2,1361558.2,9439,0,0,0,L,1122011218,1,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564100130,695476.00
07/25/2019 20:15,2,0.408,ACTIVE,213.06,339.34,60.017,1564100104,"201051344000955","174011545737251",26.34,31.30,0,333.63,347.46,10.9,8.6,0.062,1389334.2,1389334.2,9434,0,0,0,L,1122011218,1,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564100131,695477.00
07/25/2019 20:15,2,0.371,ACTIVE,213.06,339.04,60.033,1564100104,"201051344000648","174011545737251",26.46,30.80,0,333.93,346.26,9.9,7.7,0.057,1375164.6,1375164.6,9421,0,0,0,L,1122011218,1,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564100132,695478.00
07/25/2019 20:15,2,0.369,ACTIVE,213.06,338.74,60.022,1564100104,"201051344000645","174011545737251",25.52,31.30,0,333.63,345.66,9.6,7.3,0.057,1380910.5,1380910.5,9426,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564100133,695479.00
07/25/2019 20:15,2,0.381,ACTIVE,212.83,338.74,60.022,1564100104,"201051344000569","174011545737251",26.42,32.20,0,332.43,345.36,10.2,7.9,0.057,1398089.9,1398089.9,9424,0,0,0,L,1122011218,1,120.88,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564100134,695480.00
07/25/2019 20:15,2,0.420,ACTIVE,212.83,341.75,60.059,1564100104,"179051228000119","174011545737251",26.66,34.30,0,333.93,349.26,11.4,9.1,0.053,184100.3,184100.3,9512,0,0,0,L,46974696,1,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564100135,695481.00
07/25/2019 20:30,2,0.346,ACTIVE,212.83,337.84,60.017,1564101004,"201051344000579","174011545737251",27.25,32.00,0,333.03,344.15,9.6,7.4,0.044,1399514.1,1399514.1,9430,0,0,0,L,1122011218,1,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101005,695482.00
07/25/2019 20:30,2,0.322,ACTIVE,213.74,339.34,60.001,1564101004,"201051344001025","174011545737251",26.78,30.00,0,333.03,347.46,8.8,6.5,0.044,1384726.4,1384726.4,9423,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101006,695483.00
07/25/2019 20:30,2,0.318,ACTIVE,213.96,340.25,60.012,1564101004,"201051344001093","174011545737251",26.66,30.00,0,333.63,346.56,8.6,6.4,0.035,1366469.5,1366469.5,9450,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101007,695484.00
07/25/2019 20:30,2,0.311,ACTIVE,212.83,337.54,60.006,1564101004,"201051344000458","174011545737251",26.32,32.00,0,331.83,344.45,8.3,6.1,0.040,1380108.4,1380108.4,9417,0,0,0,L,1122011218,1,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101008,695485.00
07/25/2019 20:30,2,0.342,ACTIVE,213.74,339.04,60.006,1564101004,"201051344000890","174011545737251",26.34,31.00,0,333.63,346.56,9.2,6.9,0.044,1381734.5,1381734.5,9430,0,0,0,L,1122011218,1,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101009,695486.00
07/25/2019 20:30,2,0.281,ACTIVE,212.83,338.44,59.990,1564101004,"201051344000988","174011545737251",17.87,31.00,0,331.23,344.76,5.1,3.0,0.022,1049098.4,1049098.4,9431,0,0,0,L,1122011218,1,120.88,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101010,695487.00
07/25/2019 20:30,2,0.311,ACTIVE,214.19,339.95,60.006,1564101004,"201051344000582","174011545737251",26.28,29.80,0,334.24,346.86,8.3,6.1,0.040,1358875.9,1358875.9,9418,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101011,695488.00
07/25/2019 20:30,2,0.336,ACTIVE,212.83,337.84,59.975,1564101004,"201051344000868","174011545737251",25.96,30.00,0,331.53,345.36,8.8,6.6,0.040,1366866.7,1366866.7,9418,0,0,0,L,1122011218,1,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101011,695489.00
07/25/2019 20:30,2,0.297,ACTIVE,213.29,338.74,60.012,1564101004,"201051344000576","174011545737251",26.46,30.30,0,332.13,346.26,8.0,5.8,0.044,1382911.1,1382911.1,9444,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101012,695490.00
07/25/2019 20:30,2,0.318,ACTIVE,212.83,337.24,60.006,1564101004,"201051344001158","174011545737251",25.66,31.00,0,331.83,344.76,8.3,6.1,0.044,1360373.2,1360373.2,9417,0,0,0,L,1122011218,1,120.88,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101013,695491.00
07/25/2019 20:30,2,0.324,ACTIVE,213.96,340.55,60.001,1564101004,"201051344000917","174011545737251",26.26,30.80,0,332.43,346.56,8.6,6.4,0.040,1376074.7,1376074.7,9448,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101014,695492.00
07/25/2019 20:30,2,0.334,ACTIVE,213.96,339.34,60.028,1564101004,"201051344000417","174011545737251",17.93,31.00,0,333.33,345.06,6.1,3.9,0.022,1087066.0,1087066.0,9451,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101015,695493.00
07/25/2019 20:30,2,0.285,ACTIVE,214.19,340.85,59.996,1564101004,"201051344000685","174011545737251",26.44,30.30,0,333.63,347.76,7.7,5.5,0.044,1382053.9,1382053.9,9431,0,0,0,L,1122011218,1,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101016,695494.00
07/25/2019 20:30,2,0.305,ACTIVE,213.96,340.85,60.001,1564101004,"201051344000651","174011545737251",26.52,29.80,0,333.93,346.86,8.2,6.0,0.044,1376499.1,1376499.1,9424,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101017,695495.00
07/25/2019 20:30,2,0.320,ACTIVE,212.61,337.84,60.033,1564101004,"201051344000594","174011545737251",26.16,31.50,0,330.33,344.45,8.5,6.3,0.044,1386395.9,1386395.9,9425,0,0,0,L,1122011218,1,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101018,695496.00
07/25/2019 20:30,2,0.320,ACTIVE,212.83,337.84,59.996,1564101004,"201051344000469","174011545737251",25.90,29.50,0,330.93,345.06,8.4,6.2,0.044,1366626.1,1366626.1,9434,0,0,0,L,1122011218,1,120.65,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101019,695497.00
07/25/2019 20:30,2,0.365,ACTIVE,213.96,341.15,59.996,1564101004,"201051344000585","174011545737251",26.92,30.50,0,333.63,347.16,10.0,7.7,0.044,1392144.3,1392144.3,9419,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101020,695498.00
07/25/2019 20:30,2,0.311,ACTIVE,213.51,339.34,60.001,1564101004,"201051344000853","174011545737251",26.40,31.30,0,333.63,346.26,8.3,6.1,0.040,1389372.3,1389372.3,9431,0,0,0,L,1122011218,1,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101021,695499.00
07/25/2019 20:30,2,0.318,ACTIVE,214.19,340.25,59.996,1564101004,"201051344001145","174011545737251",26.50,30.00,0,334.24,347.46,8.6,6.3,0.040,1390906.6,1390906.6,9450,0,0,0,L,1122011218,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101022,695500.00
07/25/2019 20:30,2,0.312,ACTIVE,213.96,339.95,59.980,1564101004,"201051344000438","174011545737251",26.96,30.50,0,333.93,345.96,8.5,6.3,0.040,1384405.8,1384405.8,9424,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101023,695501.00
07/25/2019 20:30,2,0.365,ACTIVE,213.51,339.04,60.001,1564101004,"201051344001135","174011545737251",26.34,30.30,0,333.03,345.36,9.8,7.5,0.044,1372049.6,1372049.6,9417,0,0,0,L,1122011218,1,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101024,695502.00
07/25/2019 20:30,2,0.342,ACTIVE,213.06,337.54,59.996,1564101004,"201051344000983","174011545737251",27.02,31.50,0,332.13,344.45,9.4,7.1,0.040,1387608.5,1387608.5,9424,0,0,0,L,1122011218,1,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101025,695503.00
07/25/2019 20:30,2,0.336,ACTIVE,213.96,339.65,59.996,1564101004,"201051344001203","174011545737251",26.44,30.00,0,333.63,347.46,9.0,6.8,0.044,1380133.6,1380133.6,9439,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101026,695504.00
07/25/2019 20:30,2,0.318,ACTIVE,213.74,339.34,59.985,1564101004,"201051344001230","174011545737251",26.56,30.30,0,332.43,345.06,8.6,6.4,0.040,1374605.1,1374605.1,9462,0,0,0,L,1122011218,1,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101027,695505.00
07/25/2019 20:30,2,0.334,ACTIVE,213.29,339.95,59.996,1564101004,"201051344000646","174011545737251",26.46,30.80,0,332.43,345.66,9.0,6.7,0.040,1368606.4,1368606.4,9439,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101028,695506.00
07/25/2019 20:30,2,0.330,ACTIVE,213.06,337.84,59.990,1564101004,"201051344000867","174011545737251",26.76,31.30,0,331.53,344.45,8.9,6.7,0.040,1364784.8,1364784.8,9430,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101029,695507.00
07/25/2019 20:30,2,0.314,ACTIVE,213.29,339.34,59.996,1564101004,"201051344000633","174011545737251",26.64,30.50,0,331.83,346.86,8.5,6.3,0.044,1361559.9,1361559.9,9440,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101030,695508.00
07/25/2019 20:30,2,0.338,ACTIVE,213.29,339.65,59.959,1564101004,"201051344000955","174011545737251",26.56,30.50,0,332.13,345.66,9.1,6.9,0.044,1389336.0,1389336.0,9435,0,0,0,L,1122011218,1,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101031,695509.00
07/25/2019 20:30,2,0.312,ACTIVE,213.06,337.54,59.980,1564101004,"201051344000648","174011545737251",26.18,30.00,0,333.03,345.66,8.3,6.1,0.040,1375166.2,1375166.2,9422,0,0,0,L,1122011218,1,120.88,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101032,695510.00
07/25/2019 20:30,2,0.299,ACTIVE,213.29,338.44,59.985,1564101004,"201051344000645","174011545737251",25.94,30.80,0,333.03,345.66,7.9,5.7,0.040,1380912.0,1380912.0,9427,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101033,695511.00
07/25/2019 20:30,2,0.314,ACTIVE,212.83,337.54,59.985,1564101004,"201051344000569","174011545737251",26.58,31.50,0,332.13,344.15,8.5,6.3,0.044,1398091.6,1398091.6,9425,0,0,0,L,1122011218,1,120.88,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101034,695512.00
07/25/2019 20:30,2,0.361,ACTIVE,213.06,341.15,59.990,1564101004,"179051228000119","174011545737251",26.60,33.30,0,332.73,348.66,9.8,7.5,0.040,184102.3,184102.3,9513,0,0,0,L,46974696,1,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101035,695513.00
07/25/2019 20:45,2,0.266,ACTIVE,213.29,338.44,60.012,1564101904,"201051344000579","174011545737251",26.72,31.50,0,323.72,342.95,7.2,5.1,0.022,1399515.7,1399515.7,9431,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101905,695514.00
07/25/2019 20:45,2,0.232,ACTIVE,213.96,339.04,59.985,1564101904,"201051344001025","174011545737251",26.40,29.50,0,324.62,345.66,6.3,4.1,0.013,1384727.7,1384727.7,9424,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101906,695515.00
07/25/2019 20:45,2,0.238,ACTIVE,214.19,340.55,60.012,1564101904,"201051344001093","174011545737251",26.16,29.50,0,324.32,345.06,6.3,4.2,0.013,1366470.8,1366470.8,9451,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101907,695516.00
07/25/2019 20:45,2,0.221,ACTIVE,213.29,338.44,60.022,1564101904,"201051344000458","174011545737251",26.44,31.50,0,324.32,342.95,6.0,3.8,0.018,1380109.6,1380109.6,9418,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101908,695517.00
07/25/2019 20:45,2,0.248,ACTIVE,213.96,339.95,59.990,1564101904,"201051344000890","174011545737251",26.42,30.50,0,324.32,345.36,6.7,4.5,0.018,1381735.9,1381735.9,9431,0,0,0,L,1122011218,1,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101909,695518.00
07/25/2019 20:45,2,0.182,ACTIVE,213.29,339.65,60.022,1564101904,"201051344000988","174011545737251",17.89,30.30,0,322.51,343.25,3.3,1.3,0.009,1049099.0,1049099.0,9432,0,0,0,L,1122011218,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101910,695519.00
07/25/2019 20:45,2,0.223,ACTIVE,214.41,340.25,60.054,1564101904,"201051344000582","174011545737251",26.00,29.30,0,324.32,344.76,5.9,3.8,0.013,1358877.1,1358877.1,9419,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101911,695520.00
07/25/2019 20:45,2,0.246,ACTIVE,213.29,338.14,60.022,1564101904,"201051344000868","174011545737251",25.88,29.50,0,322.51,343.85,6.5,4.4,0.018,1366868.1,1366868.1,9419,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101912,695521.00
07/25/2019 20:45,2,0.209,ACTIVE,213.74,339.65,60.059,1564101904,"201051344000576","174011545737251",26.36,29.80,0,323.41,343.55,5.6,3.5,0.018,1382912.3,1382912.3,9445,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101913,695522.00
07/25/2019 20:45,2,0.225,ACTIVE,213.29,338.44,60.017,1564101904,"201051344001158","174011545737251",26.16,30.50,0,322.51,343.85,6.0,3.8,0.022,1360374.5,1360374.5,9418,0,0,0,L,1122011218,1,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101913,695523.00
07/25/2019 20:45,2,0.234,ACTIVE,213.96,340.55,60.028,1564101904,"201051344000917","174011545737251",26.34,30.30,0,324.02,346.26,6.3,4.1,0.022,1376076.0,1376076.0,9449,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101914,695524.00
07/25/2019 20:45,2,0.232,ACTIVE,213.96,340.25,60.033,1564101904,"201051344000417","174011545737251",17.89,30.50,0,323.41,343.85,4.2,2.1,0.004,1087066.7,1087066.7,9452,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101915,695525.00
07/25/2019 20:45,2,0.193,ACTIVE,214.41,340.85,60.033,1564101904,"201051344000685","174011545737251",26.52,30.00,0,325.22,346.86,5.2,3.1,0.022,1382055.0,1382055.0,9432,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101916,695526.00
07/25/2019 20:45,2,0.217,ACTIVE,214.19,340.55,60.033,1564101904,"201051344000651","174011545737251",26.10,29.30,0,325.22,345.66,5.8,3.6,0.022,1376500.3,1376500.3,9425,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101917,695527.00
07/25/2019 20:45,2,0.221,ACTIVE,213.06,339.04,59.996,1564101904,"201051344000594","174011545737251",26.82,31.00,0,322.21,343.25,6.0,3.9,0.027,1386397.2,1386397.2,9426,0,0,0,L,1122011218,1,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101918,695528.00
07/25/2019 20:45,2,0.225,ACTIVE,213.29,338.74,60.038,1564101904,"201051344000469","174011545737251",26.38,29.00,0,321.91,344.15,6.0,3.9,0.018,1366627.4,1366627.4,9435,0,0,0,L,1122011218,1,121.10,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101919,695529.00
07/25/2019 20:45,2,0.271,ACTIVE,214.19,340.85,60.038,1564101904,"201051344000585","174011545737251",26.78,30.00,0,322.51,345.06,7.4,5.2,0.018,1392145.9,1392145.9,9420,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101920,695530.00
07/25/2019 20:45,2,0.229,ACTIVE,213.74,339.95,60.022,1564101904,"201051344000853","174011545737251",25.54,30.50,0,324.62,345.36,6.0,3.8,0.018,1389373.5,1389373.5,9432,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101921,695531.00
07/25/2019 20:45,2,0.232,ACTIVE,214.41,340.55,60.022,1564101904,"201051344001145","174011545737251",25.96,29.50,0,324.62,345.96,6.2,4.0,0.018,1390907.9,1390907.9,9451,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101922,695532.00
07/25/2019 20:45,2,0.229,ACTIVE,214.19,340.25,60.059,1564101904,"201051344000438","174011545737251",26.42,30.00,0,324.02,345.96,6.2,4.0,0.022,1384407.1,1384407.1,9425,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101923,695533.00
07/25/2019 20:45,2,0.270,ACTIVE,213.74,338.74,60.028,1564101904,"201051344001135","174011545737251",26.54,29.80,0,323.11,345.06,7.2,5.1,0.022,1372051.2,1372051.2,9418,0,0,0,L,1122011218,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101924,695534.00
07/25/2019 20:45,2,0.256,ACTIVE,213.29,337.54,60.049,1564101904,"201051344000983","174011545737251",26.46,31.00,0,322.81,343.25,6.9,4.8,0.018,1387610.0,1387610.0,9425,0,0,0,L,1122011218,1,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101925,695535.00
07/25/2019 20:45,2,0.240,ACTIVE,213.96,339.95,60.038,1564101904,"201051344001203","174011545737251",26.52,29.80,0,324.02,346.56,6.5,4.3,0.018,1380135.0,1380135.0,9440,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101925,695536.00
07/25/2019 20:45,2,0.240,ACTIVE,213.96,339.34,60.028,1564101904,"201051344001230","174011545737251",25.56,29.80,0,324.02,344.76,6.3,4.1,0.013,1374606.4,1374606.4,9463,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101926,695537.00
07/25/2019 20:45,2,0.238,ACTIVE,213.51,339.65,60.033,1564101904,"201051344000646","174011545737251",26.22,30.30,0,322.51,345.06,6.4,4.2,0.018,1368607.8,1368607.8,9440,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101927,695538.00
07/25/2019 20:45,2,0.240,ACTIVE,213.51,337.84,60.038,1564101904,"201051344000867","174011545737251",26.10,30.80,0,322.51,342.95,6.4,4.2,0.018,1364786.2,1364786.2,9431,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101928,695539.00
07/25/2019 20:45,2,0.230,ACTIVE,213.74,340.55,60.028,1564101904,"201051344000633","174011545737251",26.16,30.00,0,324.02,345.66,6.1,4.0,0.018,1361561.2,1361561.2,9441,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101929,695540.00
07/25/2019 20:45,2,0.242,ACTIVE,213.51,339.65,60.001,1564101904,"201051344000955","174011545737251",26.46,30.00,0,323.41,345.06,6.5,4.4,0.018,1389337.5,1389337.5,9436,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101930,695541.00
07/25/2019 20:45,2,0.225,ACTIVE,213.51,338.14,60.038,1564101904,"201051344000648","174011545737251",26.20,29.50,0,323.41,344.15,6.0,3.9,0.018,1375167.5,1375167.5,9423,0,0,0,L,1122011218,1,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101931,695542.00
07/25/2019 20:45,2,0.205,ACTIVE,213.74,339.04,60.001,1564101904,"201051344000645","174011545737251",25.66,30.30,0,324.92,343.85,5.3,3.2,0.018,1380913.2,1380913.2,9428,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101932,695543.00
07/25/2019 20:45,2,0.225,ACTIVE,213.29,338.44,60.022,1564101904,"201051344000569","174011545737251",26.32,30.80,0,322.51,342.95,6.0,3.9,0.018,1398092.9,1398092.9,9426,0,0,0,L,1122011218,1,121.10,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101933,695544.00
07/25/2019 20:45,2,0.275,ACTIVE,213.51,342.05,60.033,1564101904,"179051228000119","174011545737251",25.49,32.80,0,326.42,347.76,7.2,5.0,0.022,184102.7,184102.7,9514,0,0,0,L,46974696,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564101934,695545.00
07/25/2019 21:00,2,0.211,ACTIVE,213.06,337.54,59.985,1564102804,"201051344000579","174011545737251",24.75,30.80,0,333.33,343.25,5.3,3.2,0.004,1399516.7,1399516.7,9432,0,0,0,L,1122011218,1,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564102805,695546.00
07/25/2019 21:00,2,0.170,ACTIVE,213.74,338.74,59.980,1564102804,"201051344001025","174011545737251",24.93,29.30,0,334.84,344.76,4.3,2.3,0.000,1384728.5,1384728.5,9425,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564102806,695547.00
07/25/2019 21:00,2,0.188,ACTIVE,213.96,339.65,59.964,1564102804,"201051344001093","174011545737251",24.31,29.00,0,334.54,344.45,4.6,2.5,0.000,1366471.6,1366471.6,9452,0,0,0,L,1122011218,1,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564102807,695548.00
07/25/2019 21:00,2,0.164,ACTIVE,213.06,337.84,59.980,1564102804,"201051344000458","174011545737251",24.89,30.80,0,333.63,343.55,4.1,2.1,0.000,1380110.3,1380110.3,9419,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564102808,695549.00
07/25/2019 21:00,2,0.186,ACTIVE,213.96,339.04,59.969,1564102804,"201051344000890","174011545737251",24.65,30.00,0,334.54,345.06,4.7,2.6,0.000,1381736.7,1381736.7,9432,0,0,0,L,1122011218,1,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564102809,695550.00
07/25/2019 21:00,2,0.109,ALERT,212.83,301.17,59.990,1564102804,"201051344000988","174011545737251",17.89,29.00,0,297.57,342.05,2.0,0.0,0.000,1049099.0,1049099.0,9433,0,0,0,L,1122011218,1,121.10,122.68,0002,27,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564102811,695551.00
07/25/2019 21:00,2,0.164,ACTIVE,214.41,340.25,59.996,1564102804,"201051344000582","174011545737251",24.75,29.00,0,334.84,344.45,4.1,2.1,0.000,1358877.8,1358877.8,9420,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564102812,695552.00
07/25/2019 21:00,2,0.188,ACTIVE,213.06,337.84,59.990,1564102804,"201051344000868","174011545737251",24.09,29.00,0,333.93,342.95,4.6,2.5,0.004,1366868.9,1366868.9,9420,0,0,0,L,1122011218,1,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564102813,695553.00
07/25/2019 21:00,2,0.154,ACTIVE,213.51,338.74,59.985,1564102804,"201051344000576","174011545737251",24.51,29.30,0,333.03,345.36,3.9,1.8,0.000,1382912.9,1382912.9,9446,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564102814,695554.00
07/25/2019 21:00,2,0.168,ACTIVE,213.06,337.84,59.990,1564102804,"201051344001158","174011545737251",23.91,29.80,0,332.13,343.25,4.1,2.0,0.004,1360375.2,1360375.2,9419,0,0,0,L,1122011218,1,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564102815,695555.00
07/25/2019 21:00,2,0.180,ACTIVE,213.96,340.25,59.996,1564102804,"201051344000917","174011545737251",24.27,29.80,0,333.33,345.06,4.4,2.4,0.000,1376076.8,1376076.8,9450,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564102816,695556.00
07/25/2019 21:00,2,0.156,ALERT,213.74,302.37,59.985,1564102804,"201051344000417","174011545737251",17.91,29.50,0,300.27,341.75,2.9,0.8,0.000,1087067.1,1087067.1,9453,0,0,0,L,1122011218,1,122.23,122.01,0002,27,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564102817,695557.00
07/25/2019 21:00,2,0.143,ACTIVE,214.19,340.85,59.985,1564102804,"201051344000685","174011545737251",24.19,29.50,0,334.84,345.96,3.5,1.4,0.000,1382055.5,1382055.5,9433,0,0,0,L,1122011218,1,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564102818,695558.00
07/25/2019 21:00,2,0.162,ACTIVE,213.96,340.55,59.980,1564102804,"201051344000651","174011545737251",24.57,28.80,0,335.14,345.36,4.1,2.0,0.004,1376500.9,1376500.9,9426,0,0,0,L,1122011218,1,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564102819,695559.00
07/25/2019 21:00,2,0.172,ACTIVE,213.06,337.84,59.990,1564102804,"201051344000594","174011545737251",24.49,30.50,0,331.83,343.85,4.3,2.2,0.000,1386397.9,1386397.9,9427,0,0,0,L,1122011218,1,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564102820,695560.00
07/25/2019 21:00,2,0.180,ACTIVE,213.29,337.54,59.985,1564102804,"201051344000469","174011545737251",24.41,28.50,0,331.53,344.45,4.5,2.4,0.000,1366628.1,1366628.1,9436,0,0,0,L,1122011218,1,121.10,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564102821,695561.00
07/25/2019 21:00,2,0.217,ACTIVE,213.96,340.25,59.980,1564102804,"201051344000585","174011545737251",24.91,29.50,0,333.93,344.76,5.5,3.4,0.000,1392146.9,1392146.9,9421,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564102822,695562.00
07/25/2019 21:00,2,0.166,ACTIVE,213.74,339.34,59.985,1564102804,"201051344000853","174011545737251",23.91,29.80,0,333.93,344.76,4.0,2.0,0.004,1389374.2,1389374.2,9433,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564102823,695563.00
07/25/2019 21:00,2,0.172,ACTIVE,214.41,340.55,59.985,1564102804,"201051344001145","174011545737251",24.77,29.30,0,335.74,345.06,4.3,2.3,0.000,1390908.6,1390908.6,9452,0,0,0,L,1122011218,1,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564102824,695564.00
07/25/2019 21:00,2,0.170,ACTIVE,214.19,339.65,59.980,1564102804,"201051344000438","174011545737251",24.69,29.50,0,335.44,344.45,4.2,2.2,0.000,1384407.8,1384407.8,9426,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564102825,695565.00
07/25/2019 21:00,2,0.207,ACTIVE,213.51,338.44,59.980,1564102804,"201051344001135","174011545737251",24.97,29.30,0,333.63,343.25,5.3,3.2,0.000,1372052.2,1372052.2,9419,0,0,0,L,1122011218,1,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564102826,695566.00
07/25/2019 21:00,2,0.205,ACTIVE,213.29,338.14,59.959,1564102804,"201051344000983","174011545737251",24.35,30.30,0,332.43,342.65,5.1,3.0,0.004,1387610.9,1387610.9,9426,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564102827,695567.00
07/25/2019 21:00,2,0.189,ACTIVE,213.96,339.65,59.985,1564102804,"201051344001203","174011545737251",24.37,29.30,0,335.14,346.86,4.7,2.6,0.000,1380135.8,1380135.8,9441,0,0,0,L,1122011218,1,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564102828,695568.00
07/25/2019 21:00,2,0.174,ACTIVE,213.74,339.04,59.943,1564102804,"201051344001230","174011545737251",24.35,29.30,0,333.33,344.45,4.3,2.3,0.004,1374607.1,1374607.1,9464,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564102829,695569.00
07/25/2019 21:00,2,0.182,ACTIVE,213.51,339.04,59.985,1564102804,"201051344000646","174011545737251",25.17,29.80,0,333.03,344.45,4.6,2.5,0.000,1368608.6,1368608.6,9441,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564102829,695570.00
07/25/2019 21:00,2,0.186,ACTIVE,213.51,333.93,59.985,1564102804,"201051344000867","174011545737251",24.23,30.30,0,331.83,343.25,4.6,2.5,0.000,1364787.0,1364787.0,9432,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564102830,695571.00
07/25/2019 21:00,2,0.182,ACTIVE,213.74,333.93,60.012,1564102804,"201051344000633","174011545737251",24.13,29.50,0,330.63,346.26,4.5,2.4,0.000,1361561.9,1361561.9,9442,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564102831,695572.00
07/25/2019 21:00,2,0.189,ACTIVE,213.51,339.34,59.985,1564102804,"201051344000955","174011545737251",24.67,29.50,0,333.93,343.85,4.8,2.7,0.000,1389338.3,1389338.3,9437,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564102832,695573.00
07/25/2019 21:00,2,0.166,ACTIVE,213.51,338.14,59.990,1564102804,"201051344000648","174011545737251",24.63,29.00,0,333.63,343.85,4.2,2.1,0.000,1375168.2,1375168.2,9424,0,0,0,L,1122011218,1,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564102833,695574.00
07/25/2019 21:00,2,0.145,ACTIVE,213.51,338.44,60.001,1564102804,"201051344000645","174011545737251",25.21,29.80,0,331.83,345.96,3.7,1.7,0.000,1380913.7,1380913.7,9429,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564102834,695575.00
07/25/2019 21:00,2,0.170,ACTIVE,213.29,338.14,59.980,1564102804,"201051344000569","174011545737251",24.57,30.30,0,333.63,342.95,4.2,2.2,0.000,1398093.6,1398093.6,9427,0,0,0,L,1122011218,1,121.10,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564102835,695576.00
07/25/2019 21:00,2,0.213,ALERT,213.29,331.83,59.990,1564102804,"179051228000119","174011545737251",23.85,32.00,0,299.07,363.69,5.2,3.1,0.000,184103.6,184103.6,9515,0,0,0,L,46974696,1,121.55,123.14,0000,28,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564102837,695577.00
07/25/2019 21:15,2,0.158,ALERT,212.83,300.57,59.996,1564103704,"201051344000579","174011545737251",21.41,29.30,0,299.97,340.55,3.5,1.4,0.000,1399517.3,1399517.3,9433,0,0,0,L,1122011218,1,120.88,122.46,0002,26,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564103706,695578.00
07/25/2019 21:15,2,0.119,ALERT,213.96,302.37,60.006,1564103704,"201051344001025","174011545737251",22.44,28.00,0,300.27,344.76,2.7,0.7,0.000,1384728.8,1384728.8,9426,0,0,0,L,1122011218,1,122.23,122.23,0002,26,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564103708,695579.00
