ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2019 21:15,2,0.139,ALERT,213.96,302.68,60.017,1564103704,"201051344001093","174011545737251",20.79,28.00,0,300.57,344.15,3.0,0.9,0.000,1366472.0,1366472.0,9453,0,0,0,L,1122011218,1,122.46,122.23,0002,28,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564103710,695580.00
07/25/2019 21:15,2,0.115,ALERT,213.06,300.27,60.001,1564103704,"201051344000458","174011545737251",21.51,29.50,0,299.37,343.55,2.5,0.5,0.000,1380110.6,1380110.6,9420,0,0,0,L,1122011218,1,121.33,122.68,0002,27,0,0,0,0,0,0,5,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564103712,695581.00
07/25/2019 21:15,2,0.141,ALERT,213.74,302.68,60.022,1564103704,"201051344000890","174011545737251",21.93,29.00,0,301.17,342.95,3.1,1.1,0.000,1381737.2,1381737.2,9433,0,0,0,L,1122011218,1,122.68,121.78,0002,29,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564103714,695582.00
07/25/2019 21:15,2,0.084,ACTIVE_NO_POWER,212.83,300.27,60.006,1564103704,"201051344000988","174011545737251",16.64,28.30,0,296.36,302.68,1.4,0.0,0.000,1049099.0,1049099.0,9435,0,0,0,L,1122011218,1,120.88,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564103714,695583.00
07/25/2019 21:15,2,0.117,ALERT,214.19,302.98,60.012,1564103704,"201051344000582","174011545737251",21.07,28.00,0,301.77,342.95,2.5,0.5,0.000,1358878.1,1358878.1,9421,0,0,0,L,1122011218,1,122.46,122.46,0002,26,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564103716,695584.00
07/25/2019 21:15,2,0.139,ALERT,212.83,300.87,60.001,1564103704,"201051344000868","174011545737251",20.75,28.00,0,299.37,341.75,2.9,0.9,0.000,1366869.3,1366869.3,9421,0,0,0,L,1122011218,1,121.10,122.91,0002,26,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564103718,695585.00
07/25/2019 21:15,2,0.104,ALERT,213.51,300.87,60.022,1564103704,"201051344000576","174011545737251",20.54,28.30,0,298.77,342.05,2.2,0.2,0.000,1382913.1,1382913.1,9447,0,0,0,L,1122011218,1,121.78,122.68,0002,25,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564103720,695586.00
07/25/2019 21:15,2,0.123,ALERT,213.06,300.27,59.980,1564103704,"201051344001158","174011545737251",20.81,28.50,0,298.17,342.65,2.6,0.6,0.000,1360375.5,1360375.5,9420,0,0,0,L,1122011218,1,121.33,122.46,0002,28,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564103722,695587.00
07/25/2019 21:15,2,0.129,ALERT,213.74,302.37,60.017,1564103704,"201051344000917","174011545737251",20.73,28.80,0,299.97,345.36,2.8,0.7,0.000,1376077.1,1376077.1,9451,0,0,0,L,1122011218,1,122.23,122.46,0002,26,0,0,0,0,0,0,6,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564103724,695588.00
07/25/2019 21:15,2,0.131,ACTIVE,213.96,302.07,60.006,1564103704,"201051344000417","174011545737251",16.42,28.80,0,300.27,303.88,2.2,0.2,0.000,1087067.2,1087067.2,9455,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564103724,695589.00
07/25/2019 21:15,2,0.100,ALERT,214.19,302.37,60.006,1564103704,"201051344000685","174011545737251",18.15,28.80,0,300.87,343.55,1.9,0.0,0.000,1382055.6,1382055.6,9434,0,0,0,L,1122011218,1,123.14,122.23,0002,25,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564103726,695590.00
07/25/2019 21:15,2,0.125,ALERT,214.19,302.07,59.990,1564103704,"201051344000651","174011545737251",19.04,27.80,0,300.57,342.65,2.4,0.4,0.000,1376501.2,1376501.2,9427,0,0,0,L,1122011218,1,122.91,122.01,0002,25,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564103728,695591.00
07/25/2019 21:15,2,0.117,ALERT,212.83,301.17,60.012,1564103704,"201051344000594","174011545737251",21.73,29.30,0,298.77,340.85,2.6,0.6,0.000,1386398.2,1386398.2,9428,0,0,0,L,1122011218,1,121.33,122.23,0002,26,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564103730,695592.00
07/25/2019 21:15,2,0.127,ALERT,213.29,300.27,60.017,1564103704,"201051344000469","174011545737251",21.61,27.50,0,297.87,339.95,2.8,0.8,0.000,1366628.5,1366628.5,9437,0,0,0,L,1122011218,1,121.10,122.91,0002,25,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564103732,695593.00
07/25/2019 21:15,2,0.166,ALERT,213.96,302.68,59.985,1564103704,"201051344000585","174011545737251",21.65,28.50,0,300.87,344.45,3.6,1.6,0.000,1392147.6,1392147.6,9422,0,0,0,L,1122011218,1,122.01,122.68,0002,26,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564103734,695594.00
07/25/2019 21:15,2,0.109,ALERT,213.74,300.27,60.017,1564103704,"201051344000853","174011545737251",20.54,28.50,0,298.77,343.85,2.3,0.3,0.000,1389374.5,1389374.5,9434,0,0,0,L,1122011218,1,122.01,122.91,0002,28,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564103736,695595.00
07/25/2019 21:15,2,0.125,ALERT,214.19,303.28,60.012,1564103704,"201051344001145","174011545737251",21.49,28.30,0,301.17,346.56,2.7,0.7,0.000,1390909.0,1390909.0,9453,0,0,0,L,1122011218,1,122.46,122.46,0002,28,0,0,0,0,0,0,5,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564103737,695596.00
07/25/2019 21:15,2,0.119,ALERT,214.19,302.98,60.043,1564103704,"201051344000438","174011545737251",21.89,28.50,0,300.87,342.95,2.6,0.6,0.000,1384408.2,1384408.2,9427,0,0,0,L,1122011218,1,122.91,122.46,0002,28,0,0,0,0,0,0,6,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564103739,695597.00
07/25/2019 21:15,2,0.162,ALERT,213.74,302.68,59.990,1564103704,"201051344001135","174011545737251",22.17,28.30,0,300.57,340.85,3.7,1.6,0.000,1372052.8,1372052.8,9420,0,0,0,L,1122011218,1,122.46,122.23,0002,28,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564103741,695598.00
07/25/2019 21:15,2,0.154,ALERT,213.29,300.87,60.012,1564103704,"201051344000983","174011545737251",21.23,29.00,0,299.37,344.76,3.4,1.3,0.000,1387611.4,1387611.4,9427,0,0,0,L,1122011218,1,121.55,122.68,0002,28,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564103743,695599.00
07/25/2019 21:15,2,0.145,ALERT,214.19,302.98,60.017,1564103704,"201051344001203","174011545737251",20.28,28.30,0,300.87,347.16,3.0,1.0,0.000,1380136.2,1380136.2,9442,0,0,0,L,1122011218,1,122.91,122.01,0002,25,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564103745,695600.00
07/25/2019 21:15,2,0.135,ALERT,213.96,303.28,60.012,1564103704,"201051344001230","174011545737251",19.78,28.30,0,300.87,341.45,2.7,0.7,0.000,1374607.5,1374607.5,9465,0,0,0,L,1122011218,1,122.68,122.01,0002,25,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564103747,695601.00
07/25/2019 21:15,2,0.133,ALERT,213.51,302.68,60.049,1564103704,"201051344000646","174011545737251",20.97,28.50,0,299.97,342.35,2.9,0.8,0.000,1368609.0,1368609.0,9442,0,0,0,L,1122011218,1,122.68,122.01,0002,26,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564103748,695602.00
07/25/2019 21:15,2,0.133,ALERT,213.51,300.57,60.017,1564103704,"201051344000867","174011545737251",21.01,29.00,0,298.77,341.15,2.8,0.8,0.000,1364787.4,1364787.4,9433,0,0,0,L,1122011218,1,121.78,122.68,0002,26,0,0,0,0,0,0,5,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564103750,695603.00
07/25/2019 21:15,2,0.123,ALERT,213.74,300.27,60.012,1564103704,"201051344000633","174011545737251",21.29,28.30,0,296.96,338.74,2.7,0.6,0.000,1361562.3,1361562.3,9443,0,0,0,L,1122011218,1,122.01,123.14,0002,28,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564103752,695604.00
07/25/2019 21:15,2,0.137,ALERT,213.74,302.98,59.980,1564103704,"201051344000955","174011545737251",21.21,28.50,0,300.87,341.75,3.0,0.9,0.000,1389338.7,1389338.7,9438,0,0,0,L,1122011218,1,122.01,122.23,0002,26,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564103754,695605.00
07/25/2019 21:15,2,0.119,ALERT,213.51,299.97,60.033,1564103704,"201051344000648","174011545737251",21.19,28.00,0,298.47,344.45,2.6,0.6,0.000,1375168.5,1375168.5,9425,0,0,0,L,1122011218,1,121.10,123.14,0002,25,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564103756,695606.00
07/25/2019 21:15,2,0.102,ALERT,213.74,300.27,60.012,1564103704,"201051344000645","174011545737251",20.83,28.50,0,298.77,346.56,2.2,0.2,0.000,1380913.9,1380913.9,9430,0,0,0,L,1122011218,1,121.78,123.14,0002,26,0,0,0,0,0,0,8,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564103758,695607.00
07/25/2019 21:15,2,0.121,ALERT,213.06,300.87,60.017,1564103704,"201051344000569","174011545737251",21.31,29.00,0,299.37,342.95,2.6,0.6,0.000,1398093.9,1398093.9,9428,0,0,0,L,1122011218,1,120.88,122.91,0002,26,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564103759,695608.00
07/25/2019 21:15,2,0.172,ALERT,213.29,299.97,60.022,1564103704,"179051228000119","174011545737251",20.61,30.50,0,297.26,340.85,3.6,1.6,0.000,184104.2,184104.2,9517,0,0,0,L,46974696,1,121.33,123.36,0000,27,0,0,0,0,0,0,9,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564103761,695609.00
07/25/2019 21:30,2,0.094,ALERT,212.83,300.27,60.001,1564104603,"201051344000579","174011545737251",25.15,28.50,0,299.07,303.28,2.4,0.4,0.000,1399517.4,1399517.4,9435,0,0,0,L,1122011218,1,121.10,122.46,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1564104606,695610.00
07/25/2019 21:30,2,0.062,ALERT,213.74,301.77,60.001,1564104603,"201051344001025","174011545737251",25.27,27.00,0,300.27,304.78,1.6,0.0,0.000,1384728.9,1384728.9,9428,0,0,0,L,1122011218,1,122.01,122.23,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1564104607,695611.00
07/25/2019 21:30,2,0.086,ALERT,213.96,302.07,59.980,1564104603,"201051344001093","174011545737251",24.15,27.50,0,300.57,304.18,2.1,0.1,0.000,1366472.1,1366472.1,9455,0,0,0,L,1122011218,1,122.46,122.23,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1564104609,695612.00
07/25/2019 21:30,2,0.061,ALERT,212.83,299.97,59.996,1564104603,"201051344000458","174011545737251",24.45,28.50,0,297.87,303.58,1.5,0.0,0.000,1380110.6,1380110.6,9422,0,0,0,L,1122011218,1,121.33,122.68,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1564104611,695613.00
07/25/2019 21:30,2,0.090,ALERT,213.74,302.68,60.001,1564104603,"201051344000890","174011545737251",25.03,28.00,0,301.17,305.08,2.3,0.3,0.000,1381737.3,1381737.3,9435,0,0,0,L,1122011218,1,122.46,121.55,0100,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1564104613,695614.00
07/25/2019 21:30,2,0.047,ALERT,212.83,299.97,60.001,1564104603,"201051344000988","174011545737251",15.86,27.50,0,296.06,302.37,0.8,0.0,0.000,1049099.0,1049099.0,9436,0,0,0,L,1122011218,1,120.88,122.91,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1564104615,695615.00
07/25/2019 21:30,2,0.057,ALERT,214.19,302.98,60.006,1564104603,"201051344000582","174011545737251",24.79,27.00,0,301.17,304.78,1.4,0.0,0.000,1358878.1,1358878.1,9423,0,0,0,L,1122011218,1,122.46,122.68,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1564104617,695616.00
07/25/2019 21:30,2,0.082,ALERT,212.83,300.27,60.012,1564104603,"201051344000868","174011545737251",24.37,27.30,0,299.07,303.58,2.1,0.1,0.000,1366869.4,1366869.4,9423,0,0,0,L,1122011218,1,121.10,122.91,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1564104619,695617.00
07/25/2019 21:30,2,0.055,ALERT,213.29,300.27,60.033,1564104603,"201051344000576","174011545737251",23.68,27.30,0,298.47,302.68,1.3,0.0,0.000,1382913.2,1382913.2,9449,0,0,0,L,1122011218,1,121.33,122.46,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1564104621,695618.00
07/25/2019 21:30,2,0.055,ALERT,212.83,299.37,60.006,1564104603,"201051344001158","174011545737251",24.57,27.80,0,297.87,301.77,1.4,0.0,0.000,1360375.5,1360375.5,9422,0,0,0,L,1122011218,1,120.88,122.46,0100,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1564104622,695619.00
07/25/2019 21:30,2,0.070,ALERT,213.74,301.77,60.001,1564104603,"201051344000917","174011545737251",24.25,27.80,0,299.37,303.88,1.8,0.0,0.000,1376077.2,1376077.2,9453,0,0,0,L,1122011218,1,122.23,122.46,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1564104624,695620.00
07/25/2019 21:30,2,0.100,ALERT,213.96,301.77,60.012,1564104603,"201051344000417","174011545737251",15.31,27.80,0,300.27,303.58,1.5,0.0,0.000,1087067.2,1087067.2,9456,0,0,0,L,1122011218,1,122.01,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1564104626,695621.00
07/25/2019 21:30,2,0.027,ALERT,214.19,302.37,60.022,1564104603,"201051344000685","174011545737251",24.55,27.80,0,300.87,304.18,0.7,0.0,0.000,1382055.6,1382055.6,9436,0,0,0,L,1122011218,1,123.14,122.01,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1564104628,695622.00
07/25/2019 21:30,2,0.047,ALERT,213.96,301.47,59.975,1564104603,"201051344000651","174011545737251",24.69,26.80,0,300.27,303.58,1.2,0.0,0.000,1376501.2,1376501.2,9429,0,0,0,L,1122011218,1,122.68,122.01,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1564104630,695623.00
07/25/2019 21:30,2,0.064,ALERT,212.61,300.57,60.012,1564104603,"201051344000594","174011545737251",25.13,28.30,0,298.47,302.98,1.7,0.0,0.000,1386398.3,1386398.3,9430,0,0,0,L,1122011218,1,121.10,122.23,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1564104631,695624.00
07/25/2019 21:30,2,0.064,ALERT,212.83,299.37,59.996,1564104603,"201051344000469","174011545737251",24.03,26.80,0,297.87,302.07,1.6,0.0,0.000,1366628.5,1366628.5,9439,0,0,0,L,1122011218,1,120.65,122.91,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1564104633,695625.00
07/25/2019 21:30,2,0.098,ALERT,213.96,302.07,60.012,1564104603,"201051344000585","174011545737251",24.85,27.50,0,300.27,304.18,2.5,0.5,0.000,1392147.8,1392147.8,9424,0,0,0,L,1122011218,1,121.78,122.68,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1564104635,695626.00
07/25/2019 21:30,2,0.051,ALERT,213.51,299.67,60.006,1564104603,"201051344000853","174011545737251",24.97,27.50,0,298.77,302.98,1.3,0.0,0.000,1389374.5,1389374.5,9436,0,0,0,L,1122011218,1,121.78,122.91,0100,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1564104637,695627.00
07/25/2019 21:30,2,0.068,ALERT,214.19,302.68,60.017,1564104603,"201051344001145","174011545737251",24.63,27.50,0,301.47,305.08,1.7,0.0,0.000,1390909.0,1390909.0,9455,0,0,0,L,1122011218,1,122.46,122.46,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1564104639,695628.00
07/25/2019 21:30,2,0.061,ALERT,213.96,302.37,60.028,1564104603,"201051344000438","174011545737251",24.65,27.50,0,300.87,304.78,1.6,0.0,0.000,1384408.2,1384408.2,9429,0,0,0,L,1122011218,1,122.68,122.23,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1564104641,695629.00
07/25/2019 21:30,2,0.102,ALERT,213.51,302.07,60.001,1564104603,"201051344001135","174011545737251",25.07,27.50,0,300.87,304.78,2.6,0.6,0.000,1372053.0,1372053.0,9422,0,0,0,L,1122011218,1,122.23,122.01,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1564104642,695630.00
07/25/2019 21:30,2,0.096,ALERT,212.83,299.97,60.049,1564104603,"201051344000983","174011545737251",24.33,28.00,0,299.37,302.98,2.4,0.4,0.000,1387611.6,1387611.6,9429,0,0,0,L,1122011218,1,121.33,122.46,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1564104644,695631.00
07/25/2019 21:30,2,0.080,ALERT,213.74,301.77,60.006,1564104603,"201051344001203","174011545737251",24.01,27.30,0,300.57,305.98,1.9,0.0,0.000,1380136.3,1380136.3,9444,0,0,0,L,1122011218,1,122.68,122.01,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1564104646,695632.00
07/25/2019 21:30,2,0.080,ALERT,213.74,302.37,60.043,1564104603,"201051344001230","174011545737251",23.97,27.50,0,300.87,304.48,2.0,0.0,0.000,1374607.5,1374607.5,9467,0,0,0,L,1122011218,1,122.46,122.01,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1564104648,695633.00
07/25/2019 21:30,2,0.064,ALERT,213.29,301.77,60.001,1564104603,"201051344000646","174011545737251",24.01,27.80,0,299.97,303.88,1.6,0.0,0.000,1368609.0,1368609.0,9444,0,0,0,L,1122011218,1,122.46,122.01,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1564104650,695634.00
07/25/2019 21:30,2,0.082,ALERT,213.06,299.67,60.001,1564104603,"201051344000867","174011545737251",23.62,28.30,0,298.77,303.28,2.0,0.0,0.000,1364787.5,1364787.5,9435,0,0,0,L,1122011218,1,121.55,122.46,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1564104652,695635.00
07/25/2019 21:30,2,0.062,ALERT,213.51,299.67,60.001,1564104603,"201051344000633","174011545737251",24.15,27.50,0,296.96,301.77,1.6,0.0,0.000,1361562.3,1361562.3,9445,0,0,0,L,1122011218,1,121.78,122.91,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1564104654,695636.00
07/25/2019 21:30,2,0.076,ALERT,213.29,302.37,60.012,1564104603,"201051344000955","174011545737251",24.39,27.50,0,300.87,304.48,1.9,0.0,0.000,1389338.8,1389338.8,9440,0,0,0,L,1122011218,1,121.78,122.23,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1564104656,695637.00
07/25/2019 21:30,2,0.066,ALERT,213.06,299.37,60.012,1564104603,"201051344000648","174011545737251",24.49,27.00,0,298.17,302.98,1.7,0.0,0.000,1375168.5,1375168.5,9427,0,0,0,L,1122011218,1,120.88,123.14,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1564104657,695638.00
07/25/2019 21:30,2,0.037,ALERT,213.29,299.67,60.017,1564104603,"201051344000645","174011545737251",21.53,27.80,0,298.77,302.37,1.0,0.0,0.000,1380913.9,1380913.9,9432,0,0,0,L,1122011218,1,121.55,122.91,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1564104659,695639.00
07/25/2019 21:30,2,0.070,ALERT,212.83,300.27,60.012,1564104603,"201051344000569","174011545737251",24.63,28.00,0,299.07,303.28,1.8,0.0,0.000,1398094.0,1398094.0,9430,0,0,0,L,1122011218,1,120.65,122.91,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1564104661,695640.00
07/25/2019 21:30,2,0.000,ALERT,213.06,299.07,60.001,1564104603,"179051228000119","174011545737251",0.00,29.50,0,296.66,301.77,0.0,0.0,0.000,184104.5,184104.5,9519,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564104663,695641.00
07/25/2019 21:45,2,0.000,ALERT,212.61,300.87,60.065,1564105504,"201051344000579","174011545737251",0.00,27.50,0,298.17,302.07,0.0,0.0,0.000,1399517.4,1399517.4,9437,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1564105506,695642.00
07/25/2019 21:45,2,0.000,ALERT,213.29,301.47,60.038,1564105504,"201051344001025","174011545737251",0.00,26.30,0,299.67,304.48,0.0,0.0,0.000,1384728.9,1384728.9,9430,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1564105508,695643.00
07/25/2019 21:45,2,0.000,ALERT,213.29,301.77,60.033,1564105504,"201051344001093","174011545737251",0.00,26.80,0,299.97,303.58,0.0,0.0,0.000,1366472.1,1366472.1,9457,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1564105510,695644.00
07/25/2019 21:45,2,0.000,ALERT,212.83,300.27,60.006,1564105504,"201051344000458","174011545737251",0.00,27.50,0,298.17,302.68,0.0,0.0,0.000,1380110.6,1380110.6,9424,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1564105512,695645.00
07/25/2019 21:45,2,0.000,ALERT,213.29,302.07,60.033,1564105504,"201051344000890","174011545737251",0.00,27.30,0,300.87,304.78,0.0,0.0,0.000,1381737.3,1381737.3,9437,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1564105514,695646.00
07/25/2019 21:45,2,0.000,ALERT,212.83,300.27,60.038,1564105504,"201051344000988","174011545737251",0.00,26.80,0,295.46,301.47,0.0,0.0,0.000,1049099.0,1049099.0,9438,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1564105515,695647.00
07/25/2019 21:45,2,0.000,ALERT,213.51,302.37,60.028,1564105504,"201051344000582","174011545737251",0.00,26.50,0,300.87,304.48,0.0,0.0,0.000,1358878.1,1358878.1,9425,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1564105517,695648.00
07/25/2019 21:45,2,0.000,ALERT,212.61,300.87,60.028,1564105504,"201051344000868","174011545737251",0.00,26.50,0,298.47,302.37,0.0,0.0,0.000,1366869.4,1366869.4,9425,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1564105519,695649.00
07/25/2019 21:45,2,0.000,ALERT,213.29,300.87,60.075,1564105504,"201051344000576","174011545737251",0.00,26.50,0,297.57,301.77,0.0,0.0,0.000,1382913.2,1382913.2,9451,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1564105521,695650.00
07/25/2019 21:45,2,0.000,ALERT,212.83,299.67,60.038,1564105504,"201051344001158","174011545737251",0.00,26.80,0,297.26,301.17,0.0,0.0,0.000,1360375.5,1360375.5,9424,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1564105523,695651.00
07/25/2019 21:45,2,0.000,ALERT,213.29,301.17,60.028,1564105504,"201051344000917","174011545737251",0.00,27.00,0,299.07,303.28,0.0,0.0,0.000,1376077.2,1376077.2,9455,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1564105525,695652.00
07/25/2019 21:45,2,0.000,ALERT,213.29,301.17,60.043,1564105504,"201051344000417","174011545737251",0.00,27.00,0,299.67,302.98,0.0,0.0,0.000,1087067.2,1087067.2,9458,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1564105526,695653.00
07/25/2019 21:45,2,0.000,ALERT,213.74,301.77,60.033,1564105504,"201051344000685","174011545737251",0.00,27.00,0,300.27,303.88,0.0,0.0,0.000,1382055.6,1382055.6,9438,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1564105528,695654.00
07/25/2019 21:45,2,0.000,ALERT,213.51,300.87,60.001,1564105504,"201051344000651","174011545737251",0.00,26.00,0,299.67,303.28,0.0,0.0,0.000,1376501.2,1376501.2,9431,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1564105530,695655.00
07/25/2019 21:45,2,0.000,ALERT,212.83,300.87,60.033,1564105504,"201051344000594","174011545737251",0.00,27.30,0,297.57,302.37,0.0,0.0,0.000,1386398.3,1386398.3,9432,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1564105532,695656.00
07/25/2019 21:45,2,0.000,ALERT,212.83,299.97,60.054,1564105504,"201051344000469","174011545737251",0.00,26.00,0,296.36,301.47,0.0,0.0,0.000,1366628.5,1366628.5,9441,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1564105534,695657.00
07/25/2019 21:45,2,0.000,ALERT,213.51,302.07,60.017,1564105504,"201051344000585","174011545737251",0.00,26.80,0,299.67,303.58,0.0,0.0,0.000,1392147.8,1392147.8,9426,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1564105536,695658.00
07/25/2019 21:45,2,0.000,ALERT,213.29,299.97,59.985,1564105504,"201051344000853","174011545737251",0.00,26.80,0,297.57,301.77,0.0,0.0,0.000,1389374.5,1389374.5,9438,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1564105538,695659.00
07/25/2019 21:45,2,0.000,ALERT,213.74,302.37,60.028,1564105504,"201051344001145","174011545737251",0.00,26.80,0,300.27,304.48,0.0,0.0,0.000,1390909.0,1390909.0,9457,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1564105539,695660.00
07/25/2019 21:45,2,0.000,ALERT,213.51,301.77,60.017,1564105504,"201051344000438","174011545737251",0.00,26.80,0,300.27,303.88,0.0,0.0,0.000,1384408.2,1384408.2,9431,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1564105541,695661.00
07/25/2019 21:45,2,0.000,ALERT,213.06,302.07,60.038,1564105504,"201051344001135","174011545737251",0.00,26.80,0,300.27,303.88,0.0,0.0,0.000,1372053.0,1372053.0,9424,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1564105543,695662.00
07/25/2019 21:45,2,0.000,ALERT,212.83,300.87,60.017,1564105504,"201051344000983","174011545737251",0.00,27.30,0,298.17,302.37,0.0,0.0,0.000,1387611.6,1387611.6,9431,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1564105545,695663.00
07/25/2019 21:45,2,0.000,ALERT,213.29,301.77,60.012,1564105504,"201051344001203","174011545737251",0.00,26.50,0,299.97,305.38,0.0,0.0,0.000,1380136.3,1380136.3,9446,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1564105547,695664.00
07/25/2019 21:45,2,0.000,ALERT,213.29,302.37,59.980,1564105504,"201051344001230","174011545737251",0.00,26.50,0,300.27,303.88,0.0,0.0,0.000,1374607.5,1374607.5,9469,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1564105548,695665.00
07/25/2019 21:45,2,0.000,ALERT,212.83,301.77,60.022,1564105504,"201051344000646","174011545737251",0.00,26.80,0,299.37,303.28,0.0,0.0,0.000,1368609.0,1368609.0,9446,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1564105550,695666.00
07/25/2019 21:45,2,0.000,ALERT,213.29,300.27,60.017,1564105504,"201051344000867","174011545737251",0.00,27.30,0,297.57,302.37,0.0,0.0,0.000,1364787.5,1364787.5,9437,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1564105552,695667.00
07/25/2019 21:45,2,0.000,ALERT,213.51,299.67,60.017,1564105504,"201051344000633","174011545737251",0.00,26.50,0,296.06,301.17,0.0,0.0,0.000,1361562.3,1361562.3,9447,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1564105554,695668.00
07/25/2019 21:45,2,0.000,ALERT,212.83,301.77,60.017,1564105504,"201051344000955","174011545737251",0.00,26.80,0,300.27,303.88,0.0,0.0,0.000,1389338.8,1389338.8,9442,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1564105556,695669.00
07/25/2019 21:45,2,0.000,ALERT,213.06,299.97,60.022,1564105504,"201051344000648","174011545737251",0.00,26.30,0,297.26,301.77,0.0,0.0,0.000,1375168.5,1375168.5,9429,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1564105557,695670.00
07/25/2019 21:45,2,0.000,ALERT,213.29,300.27,60.022,1564105504,"201051344000645","174011545737251",0.00,27.00,0,297.57,301.47,0.0,0.0,0.000,1380913.9,1380913.9,9434,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1564105559,695671.00
07/25/2019 21:45,2,0.000,ALERT,212.83,300.87,60.022,1564105504,"201051344000569","174011545737251",0.00,27.00,0,298.47,302.37,0.0,0.0,0.000,1398094.0,1398094.0,9432,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564105561,695672.00
07/25/2019 21:45,2,0.000,ALERT,213.06,299.67,59.996,1564105504,"179051228000119","174011545737251",0.00,28.80,0,295.76,301.17,0.0,0.0,0.000,184104.5,184104.5,9521,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564105563,695673.00
07/25/2019 22:00,2,0.000,ALERT,212.83,300.87,60.001,1564106405,"201051344000579","174011545737251",0.00,27.00,0,299.07,302.68,0.0,0.0,0.000,1399517.4,1399517.4,9439,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564106407,695674.00
07/25/2019 22:00,2,0.000,ALERT,213.51,301.17,59.959,1564106405,"201051344001025","174011545737251",0.00,25.80,0,299.67,303.88,0.0,0.0,0.000,1384728.9,1384728.9,9432,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564106409,695675.00
07/25/2019 22:00,2,0.000,ALERT,213.74,301.77,60.022,1564106405,"201051344001093","174011545737251",0.00,26.50,0,299.67,303.28,0.0,0.0,0.000,1366472.1,1366472.1,9459,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564106411,695676.00
07/25/2019 22:00,2,0.000,ALERT,213.06,300.57,60.001,1564106405,"201051344000458","174011545737251",0.00,27.00,0,298.47,302.98,0.0,0.0,0.000,1380110.6,1380110.6,9426,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564106412,695677.00
07/25/2019 22:00,2,0.000,ALERT,213.51,302.37,60.012,1564106405,"201051344000890","174011545737251",0.00,26.80,0,300.27,304.18,0.0,0.0,0.000,1381737.3,1381737.3,9439,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564106414,695678.00
07/25/2019 22:00,2,0.000,ALERT,213.06,300.57,60.001,1564106405,"201051344000988","174011545737251",0.00,26.30,0,296.06,302.07,0.0,0.0,0.000,1049099.0,1049099.0,9440,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564106416,695679.00
07/25/2019 22:00,2,0.000,ALERT,213.96,302.37,60.006,1564106405,"201051344000582","174011545737251",0.00,26.00,0,300.27,304.18,0.0,0.0,0.000,1358878.1,1358878.1,9427,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564106418,695680.00
07/25/2019 22:00,2,0.000,ALERT,212.83,300.87,60.049,1564106405,"201051344000868","174011545737251",0.00,26.30,0,299.07,302.98,0.0,0.0,0.000,1366869.4,1366869.4,9427,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564106420,695681.00
07/25/2019 22:00,2,0.000,ALERT,213.51,300.87,60.012,1564106405,"201051344000576","174011545737251",0.00,26.00,0,298.17,302.37,0.0,0.0,0.000,1382913.2,1382913.2,9453,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564106421,695682.00
07/25/2019 22:00,2,0.000,ALERT,213.06,299.97,60.022,1564106405,"201051344001158","174011545737251",0.00,26.30,0,297.26,301.77,0.0,0.0,0.000,1360375.5,1360375.5,9426,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564106423,695683.00
07/25/2019 22:00,2,0.000,ALERT,213.51,300.87,60.006,1564106405,"201051344000917","174011545737251",0.00,26.80,0,298.47,302.98,0.0,0.0,0.000,1376077.2,1376077.2,9457,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564106425,695684.00
07/25/2019 22:00,2,0.000,ALERT,213.51,300.87,59.985,1564106405,"201051344000417","174011545737251",0.00,26.80,0,299.07,302.68,0.0,0.0,0.000,1087067.2,1087067.2,9460,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564106427,695685.00
07/25/2019 22:00,2,0.000,ALERT,213.96,301.47,60.017,1564106405,"201051344000685","174011545737251",0.00,26.50,0,299.67,303.58,0.0,0.0,0.000,1382055.6,1382055.6,9440,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564106429,695686.00
07/25/2019 22:00,2,0.000,ALERT,213.74,300.57,60.012,1564106405,"201051344000651","174011545737251",0.00,25.80,0,299.07,302.98,0.0,0.0,0.000,1376501.2,1376501.2,9433,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564106430,695687.00
07/25/2019 22:00,2,0.000,ALERT,212.83,301.17,60.017,1564106405,"201051344000594","174011545737251",0.00,26.80,0,298.17,302.68,0.0,0.0,0.000,1386398.3,1386398.3,9434,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564106432,695688.00
07/25/2019 22:00,2,0.000,ALERT,213.29,299.97,60.065,1564106405,"201051344000469","174011545737251",0.00,25.50,0,297.26,301.77,0.0,0.0,0.000,1366628.5,1366628.5,9443,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564106434,695689.00
07/25/2019 22:00,2,0.000,ALERT,213.74,302.07,60.017,1564106405,"201051344000585","174011545737251",0.00,26.30,0,299.07,303.58,0.0,0.0,0.000,1392147.8,1392147.8,9428,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564106436,695690.00
07/25/2019 22:00,2,0.000,ALERT,213.51,300.57,60.022,1564106405,"201051344000853","174011545737251",0.00,26.30,0,298.17,302.37,0.0,0.0,0.000,1389374.5,1389374.5,9440,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564106438,695691.00
07/25/2019 22:00,2,0.000,ALERT,213.96,302.07,59.980,1564106405,"201051344001145","174011545737251",0.00,26.30,0,300.27,304.18,0.0,0.0,0.000,1390909.0,1390909.0,9459,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564106440,695692.00
07/25/2019 22:00,2,0.000,ALERT,213.74,301.47,60.028,1564106405,"201051344000438","174011545737251",0.00,26.30,0,300.27,303.88,0.0,0.0,0.000,1384408.2,1384408.2,9433,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564106441,695693.00
07/25/2019 22:00,2,0.000,ALERT,213.29,301.47,59.985,1564106405,"201051344001135","174011545737251",0.00,26.30,0,299.97,303.88,0.0,0.0,0.000,1372053.0,1372053.0,9426,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564106443,695694.00
07/25/2019 22:00,2,0.000,ALERT,213.06,300.87,60.012,1564106405,"201051344000983","174011545737251",0.00,26.50,0,298.77,302.68,0.0,0.0,0.000,1387611.6,1387611.6,9433,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564106445,695695.00
07/25/2019 22:00,2,0.000,ALERT,213.74,301.77,60.022,1564106405,"201051344001203","174011545737251",0.00,26.30,0,299.97,305.38,0.0,0.0,0.000,1380136.3,1380136.3,9448,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564106447,695696.00
07/25/2019 22:00,2,0.000,ALERT,213.51,302.07,60.022,1564106405,"201051344001230","174011545737251",0.00,26.00,0,300.27,303.88,0.0,0.0,0.000,1374607.5,1374607.5,9471,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564106449,695697.00
07/25/2019 22:00,2,0.000,ALERT,213.06,301.17,60.028,1564106405,"201051344000646","174011545737251",0.00,26.30,0,298.77,302.98,0.0,0.0,0.000,1368609.0,1368609.0,9448,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564106451,695698.00
07/25/2019 22:00,2,0.000,ALERT,213.29,299.97,60.033,1564106405,"201051344000867","174011545737251",0.00,26.80,0,298.17,302.68,0.0,0.0,0.000,1364787.5,1364787.5,9439,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564106452,695699.00
07/25/2019 22:00,2,0.000,ALERT,213.51,299.97,60.033,1564106405,"201051344000633","174011545737251",0.00,26.00,0,296.36,301.47,0.0,0.0,0.000,1361562.3,1361562.3,9449,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564106454,695700.00
07/25/2019 22:00,2,0.000,ALERT,213.06,301.77,60.017,1564106405,"201051344000955","174011545737251",0.00,26.50,0,299.67,303.28,0.0,0.0,0.000,1389338.8,1389338.8,9444,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564106456,695701.00
07/25/2019 22:00,2,0.000,ALERT,213.29,299.67,60.022,1564106405,"201051344000648","174011545737251",0.00,25.80,0,297.87,302.37,0.0,0.0,0.000,1375168.5,1375168.5,9431,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564106458,695702.00
07/25/2019 22:00,2,0.000,ALERT,213.51,299.67,60.028,1564106405,"201051344000645","174011545737251",0.00,26.50,0,298.47,302.07,0.0,0.0,0.000,1380913.9,1380913.9,9436,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564106460,695703.00
07/25/2019 22:00,2,0.000,ALERT,213.06,300.57,60.028,1564106405,"201051344000569","174011545737251",0.00,26.50,0,299.07,302.98,0.0,0.0,0.000,1398094.0,1398094.0,9434,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564106461,695704.00
07/25/2019 22:00,2,0.000,ALERT,213.06,299.97,60.038,1564106405,"179051228000119","174011545737251",0.00,28.00,0,296.36,301.47,0.0,0.0,0.000,184104.5,184104.5,9523,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564106463,695705.00
07/25/2019 22:15,2,0.000,ALERT,213.29,301.77,59.996,1564107304,"201051344000579","174011545737251",0.00,26.50,0,299.07,302.98,0.0,0.0,0.000,1399517.4,1399517.4,9441,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564107306,695706.00
07/25/2019 22:15,2,0.000,ALERT,213.74,302.07,60.001,1564107304,"201051344001025","174011545737251",0.00,25.50,0,299.67,304.78,0.0,0.0,0.000,1384728.9,1384728.9,9434,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564107308,695707.00
07/25/2019 22:15,2,0.000,ALERT,213.96,302.07,59.996,1564107304,"201051344001093","174011545737251",0.00,26.30,0,299.67,303.88,0.0,0.0,0.000,1366472.1,1366472.1,9461,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564107310,695708.00
07/25/2019 22:15,2,0.000,ALERT,213.29,301.47,59.996,1564107304,"201051344000458","174011545737251",0.00,26.50,0,298.77,303.28,0.0,0.0,0.000,1380110.6,1380110.6,9428,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564107312,695709.00
07/25/2019 22:15,2,0.000,ALERT,213.74,302.98,60.006,1564107304,"201051344000890","174011545737251",0.00,26.30,0,300.27,305.08,0.0,0.0,0.000,1381737.3,1381737.3,9441,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564107314,695710.00
07/25/2019 22:15,2,0.000,ALERT,213.29,301.17,60.006,1564107304,"201051344000988","174011545737251",0.00,26.00,0,296.06,302.37,0.0,0.0,0.000,1049099.0,1049099.0,9442,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564107315,695711.00
07/25/2019 22:15,2,0.000,ALERT,214.19,303.28,60.006,1564107304,"201051344000582","174011545737251",0.00,25.80,0,300.57,304.78,0.0,0.0,0.000,1358878.1,1358878.1,9429,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564107317,695712.00
07/25/2019 22:15,2,0.000,ALERT,213.29,301.77,59.980,1564107304,"201051344000868","174011545737251",0.00,25.80,0,299.07,303.28,0.0,0.0,0.000,1366869.4,1366869.4,9429,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564107319,695713.00
07/25/2019 22:15,2,0.000,ALERT,213.96,301.77,60.012,1564107304,"201051344000576","174011545737251",0.00,25.80,0,298.47,302.68,0.0,0.0,0.000,1382913.2,1382913.2,9455,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564107321,695714.00
07/25/2019 22:15,2,0.000,ALERT,213.29,300.57,60.006,1564107304,"201051344001158","174011545737251",0.00,26.00,0,297.87,301.77,0.0,0.0,0.000,1360375.5,1360375.5,9428,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564107323,695715.00
07/25/2019 22:15,2,0.000,ALERT,213.51,301.47,60.006,1564107304,"201051344000917","174011545737251",0.00,26.50,0,298.17,303.58,0.0,0.0,0.000,1376077.2,1376077.2,9459,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564107325,695716.00
07/25/2019 22:15,2,0.000,ALERT,213.96,301.77,60.017,1564107304,"201051344000417","174011545737251",0.00,26.30,0,299.07,303.28,0.0,0.0,0.000,1087067.2,1087067.2,9462,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564107326,695717.00
07/25/2019 22:15,2,0.000,ALERT,214.41,302.37,60.012,1564107304,"201051344000685","174011545737251",0.00,26.00,0,299.37,304.18,0.0,0.0,0.000,1382055.6,1382055.6,9442,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564107328,695718.00
07/25/2019 22:15,2,0.000,ALERT,213.96,301.47,60.012,1564107304,"201051344000651","174011545737251",0.00,25.30,0,299.07,303.58,0.0,0.0,0.000,1376501.2,1376501.2,9435,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564107330,695719.00
07/25/2019 22:15,2,0.000,ALERT,213.29,302.07,60.006,1564107304,"201051344000594","174011545737251",0.00,26.50,0,297.87,302.98,0.0,0.0,0.000,1386398.3,1386398.3,9436,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564107332,695720.00
07/25/2019 22:15,2,0.000,ALERT,213.51,300.87,60.049,1564107304,"201051344000469","174011545737251",0.00,25.30,0,297.26,302.07,0.0,0.0,0.000,1366628.5,1366628.5,9445,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564107334,695721.00
07/25/2019 22:15,2,0.000,ALERT,214.19,302.37,60.017,1564107304,"201051344000585","174011545737251",0.00,26.00,0,299.37,304.18,0.0,0.0,0.000,1392147.8,1392147.8,9430,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564107336,695722.00
07/25/2019 22:15,2,0.000,ALERT,213.96,300.87,60.001,1564107304,"201051344000853","174011545737251",0.00,26.00,0,297.87,302.68,0.0,0.0,0.000,1389374.5,1389374.5,9442,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564107337,695723.00
