ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2019 22:15,2,0.000,ALERT,214.19,302.68,60.022,1564107304,"201051344001145","174011545737251",0.00,25.80,0,299.97,304.78,0.0,0.0,0.000,1390909.0,1390909.0,9461,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564107339,695724.00
07/25/2019 22:15,2,0.000,ALERT,213.96,302.37,60.012,1564107304,"201051344000438","174011545737251",0.00,25.80,0,299.97,304.48,0.0,0.0,0.000,1384408.2,1384408.2,9435,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564107341,695725.00
07/25/2019 22:15,2,0.000,ALERT,213.51,301.77,60.012,1564107304,"201051344001135","174011545737251",0.00,25.80,0,299.97,304.48,0.0,0.0,0.000,1372053.0,1372053.0,9428,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564107343,695726.00
07/25/2019 22:15,2,0.000,ALERT,213.29,301.17,59.990,1564107304,"201051344000983","174011545737251",0.00,26.30,0,299.07,302.98,0.0,0.0,0.000,1387611.6,1387611.6,9435,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564107345,695727.00
07/25/2019 22:15,2,0.000,ALERT,213.96,302.07,60.006,1564107304,"201051344001203","174011545737251",0.00,25.80,0,299.97,305.68,0.0,0.0,0.000,1380136.3,1380136.3,9450,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564107347,695728.00
07/25/2019 22:15,2,0.000,ALERT,213.74,302.37,60.006,1564107304,"201051344001230","174011545737251",0.00,25.80,0,299.97,304.48,0.0,0.0,0.000,1374607.5,1374607.5,9473,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564107348,695729.00
07/25/2019 22:15,2,0.000,ALERT,213.29,302.07,60.006,1564107304,"201051344000646","174011545737251",0.00,26.00,0,299.07,303.58,0.0,0.0,0.000,1368609.0,1368609.0,9450,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564107350,695730.00
07/25/2019 22:15,2,0.000,ALERT,213.51,300.87,60.006,1564107304,"201051344000867","174011545737251",0.00,26.50,0,298.17,302.98,0.0,0.0,0.000,1364787.5,1364787.5,9441,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564107352,695731.00
07/25/2019 22:15,2,0.000,ALERT,213.96,300.57,60.012,1564107304,"201051344000633","174011545737251",0.00,25.80,0,296.36,301.77,0.0,0.0,0.000,1361562.3,1361562.3,9451,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564107354,695732.00
07/25/2019 22:15,2,0.000,ALERT,213.51,302.68,59.985,1564107304,"201051344000955","174011545737251",0.00,26.00,0,299.37,303.88,0.0,0.0,0.000,1389338.8,1389338.8,9446,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564107356,695733.00
07/25/2019 22:15,2,0.000,ALERT,213.74,300.57,60.006,1564107304,"201051344000648","174011545737251",0.00,25.50,0,297.87,302.68,0.0,0.0,0.000,1375168.5,1375168.5,9433,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564107357,695734.00
07/25/2019 22:15,2,0.000,ALERT,213.96,301.17,60.001,1564107304,"201051344000645","174011545737251",0.00,26.30,0,297.57,302.37,0.0,0.0,0.000,1380913.9,1380913.9,9438,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564107359,695735.00
07/25/2019 22:15,2,0.000,ALERT,213.51,301.77,60.006,1564107304,"201051344000569","174011545737251",0.00,26.30,0,298.77,303.28,0.0,0.0,0.000,1398094.0,1398094.0,9436,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564107361,695736.00
07/25/2019 22:15,2,0.000,ALERT,213.74,300.87,60.001,1564107304,"179051228000119","174011545737251",0.00,27.80,0,296.66,301.77,0.0,0.0,0.000,184104.5,184104.5,9525,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564107363,695737.00
07/25/2019 22:30,2,0.000,ALERT,211.03,294.86,60.033,1564108204,"201051344000579","174011545737251",0.00,26.30,0,292.46,303.28,0.0,0.0,0.000,1399517.4,1399517.4,9443,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564108207,695738.00
07/25/2019 22:30,2,0.000,ALERT,211.48,294.26,60.043,1564108204,"201051344001025","174011545737251",0.00,25.30,0,291.55,304.48,0.0,0.0,0.000,1384728.9,1384728.9,9436,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564108208,695739.00
07/25/2019 22:30,2,0.000,ALERT,211.70,294.26,60.038,1564108204,"201051344001093","174011545737251",0.00,26.00,0,291.85,303.88,0.0,0.0,0.000,1366472.1,1366472.1,9463,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564108210,695740.00
07/25/2019 22:30,2,0.000,ALERT,211.03,294.26,60.038,1564108204,"201051344000458","174011545737251",0.00,26.30,0,292.16,303.58,0.0,0.0,0.000,1380110.6,1380110.6,9430,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564108212,695741.00
07/25/2019 22:30,2,0.000,ALERT,211.48,294.86,60.043,1564108204,"201051344000890","174011545737251",0.00,26.00,0,292.76,304.78,0.0,0.0,0.000,1381737.3,1381737.3,9443,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564108214,695742.00
07/25/2019 22:30,2,0.000,ALERT,211.03,294.26,60.043,1564108204,"201051344000988","174011545737251",0.00,25.80,0,289.45,302.37,0.0,0.0,0.000,1049099.0,1049099.0,9444,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564108216,695743.00
07/25/2019 22:30,2,0.000,ALERT,211.93,295.46,60.049,1564108204,"201051344000582","174011545737251",0.00,25.50,0,292.46,304.48,0.0,0.0,0.000,1358878.1,1358878.1,9431,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564108217,695744.00
07/25/2019 22:30,2,0.000,ALERT,211.25,294.86,60.038,1564108204,"201051344000868","174011545737251",0.00,25.50,0,292.46,303.28,0.0,0.0,0.000,1366869.4,1366869.4,9431,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564108219,695745.00
07/25/2019 22:30,2,0.000,ALERT,211.70,294.86,60.043,1564108204,"201051344000576","174011545737251",0.00,25.50,0,291.85,302.68,0.0,0.0,0.000,1382913.2,1382913.2,9457,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564108221,695746.00
07/25/2019 22:30,2,0.000,ALERT,211.25,294.26,60.070,1564108204,"201051344001158","174011545737251",0.00,25.50,0,291.25,302.07,0.0,0.0,0.000,1360375.5,1360375.5,9430,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564108223,695747.00
07/25/2019 22:30,2,0.000,ALERT,211.70,294.26,60.038,1564108204,"201051344000917","174011545737251",0.00,26.30,0,290.65,303.28,0.0,0.0,0.000,1376077.2,1376077.2,9461,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564108225,695748.00
07/25/2019 22:30,2,0.000,ALERT,211.70,293.96,60.012,1564108204,"201051344000417","174011545737251",0.00,26.00,0,291.55,303.28,0.0,0.0,0.000,1087067.2,1087067.2,9464,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564108226,695749.00
07/25/2019 22:30,2,0.000,ALERT,211.93,294.56,60.033,1564108204,"201051344000685","174011545737251",0.00,25.80,0,291.85,303.88,0.0,0.0,0.000,1382055.6,1382055.6,9444,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564108228,695750.00
07/25/2019 22:30,2,0.000,ALERT,211.70,293.96,60.033,1564108204,"201051344000651","174011545737251",0.00,25.30,0,291.55,303.58,0.0,0.0,0.000,1376501.2,1376501.2,9437,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564108230,695751.00
07/25/2019 22:30,2,0.000,ALERT,211.03,294.86,60.049,1564108204,"201051344000594","174011545737251",0.00,26.00,0,291.55,303.28,0.0,0.0,0.000,1386398.3,1386398.3,9438,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564108232,695752.00
07/25/2019 22:30,2,0.000,ALERT,211.48,294.26,60.043,1564108204,"201051344000469","174011545737251",0.00,25.30,0,290.65,302.07,0.0,0.0,0.000,1366628.5,1366628.5,9447,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564108234,695753.00
07/25/2019 22:30,2,0.000,ALERT,211.70,294.56,60.049,1564108204,"201051344000585","174011545737251",0.00,25.80,0,291.55,303.88,0.0,0.0,0.000,1392147.8,1392147.8,9432,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564108236,695754.00
07/25/2019 22:30,2,0.000,ALERT,211.93,294.26,60.017,1564108204,"201051344000853","174011545737251",0.00,25.50,0,291.85,302.68,0.0,0.0,0.000,1389374.5,1389374.5,9444,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564108238,695755.00
07/25/2019 22:30,2,0.000,ALERT,211.93,294.56,60.038,1564108204,"201051344001145","174011545737251",0.00,25.50,0,292.76,304.48,0.0,0.0,0.000,1390909.0,1390909.0,9463,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564108239,695756.00
07/25/2019 22:30,2,0.000,ALERT,211.70,294.56,60.038,1564108204,"201051344000438","174011545737251",0.00,25.50,0,292.16,304.18,0.0,0.0,0.000,1384408.2,1384408.2,9437,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564108241,695757.00
07/25/2019 22:30,2,0.000,ALERT,211.25,294.56,60.043,1564108204,"201051344001135","174011545737251",0.00,25.80,0,291.85,304.18,0.0,0.0,0.000,1372053.0,1372053.0,9430,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564108243,695758.00
07/25/2019 22:30,2,0.000,ALERT,211.25,294.56,60.028,1564108204,"201051344000983","174011545737251",0.00,26.00,0,292.16,303.58,0.0,0.0,0.000,1387611.6,1387611.6,9437,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564108245,695759.00
07/25/2019 22:30,2,0.000,ALERT,211.70,294.26,60.033,1564108204,"201051344001203","174011545737251",0.00,25.50,0,292.16,305.38,0.0,0.0,0.000,1380136.3,1380136.3,9452,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564108247,695760.00
07/25/2019 22:30,2,0.000,ALERT,211.48,295.16,60.033,1564108204,"201051344001230","174011545737251",0.00,25.50,0,292.16,304.18,0.0,0.0,0.000,1374607.5,1374607.5,9475,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564108249,695761.00
07/25/2019 22:30,2,0.000,ALERT,211.03,294.26,60.033,1564108204,"201051344000646","174011545737251",0.00,25.80,0,291.25,303.58,0.0,0.0,0.000,1368609.0,1368609.0,9452,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564108250,695762.00
07/25/2019 22:30,2,0.000,ALERT,211.48,294.26,60.028,1564108204,"201051344000867","174011545737251",0.00,26.30,0,291.85,302.98,0.0,0.0,0.000,1364787.5,1364787.5,9443,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564108252,695763.00
07/25/2019 22:30,2,0.000,ALERT,211.70,293.36,60.059,1564108204,"201051344000633","174011545737251",0.00,25.50,0,290.05,302.07,0.0,0.0,0.000,1361562.3,1361562.3,9453,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564108254,695764.00
07/25/2019 22:30,2,0.000,ALERT,211.03,293.96,59.980,1564108204,"201051344000955","174011545737251",0.00,25.80,0,291.85,304.18,0.0,0.0,0.000,1389338.8,1389338.8,9448,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564108256,695765.00
07/25/2019 22:30,2,0.000,ALERT,211.48,293.66,60.049,1564108204,"201051344000648","174011545737251",0.00,25.30,0,291.25,302.68,0.0,0.0,0.000,1375168.5,1375168.5,9435,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564108258,695766.00
07/25/2019 22:30,2,0.000,ALERT,211.70,293.96,60.043,1564108204,"201051344000645","174011545737251",0.00,26.00,0,291.85,302.68,0.0,0.0,0.000,1380913.9,1380913.9,9440,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564108259,695767.00
07/25/2019 22:30,2,0.000,ALERT,211.25,294.56,59.985,1564108204,"201051344000569","174011545737251",0.00,26.00,0,292.46,303.58,0.0,0.0,0.000,1398094.0,1398094.0,9438,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564108261,695768.00
07/25/2019 22:30,2,0.000,ALERT,211.25,293.36,60.012,1564108204,"179051228000119","174011545737251",0.00,27.50,0,290.35,302.37,0.0,0.0,0.000,184104.5,184104.5,9527,0,0,0,L,46974696,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564108263,695769.00
07/25/2019 22:45,2,0.000,ALERT,211.25,294.86,60.033,1564109104,"201051344000579","174011545737251",0.00,26.00,0,293.36,296.66,0.0,0.0,0.000,1399517.4,1399517.4,9445,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564109106,695770.00
07/25/2019 22:45,2,0.000,ALERT,211.25,293.66,60.043,1564109104,"201051344001025","174011545737251",0.00,25.30,0,292.46,296.66,0.0,0.0,0.000,1384728.9,1384728.9,9438,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564109108,695771.00
07/25/2019 22:45,2,0.000,ALERT,211.48,294.56,60.033,1564109104,"201051344001093","174011545737251",0.00,26.00,0,292.16,295.76,0.0,0.0,0.000,1366472.1,1366472.1,9465,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564109110,695772.00
07/25/2019 22:45,2,0.000,ALERT,211.25,294.56,60.022,1564109104,"201051344000458","174011545737251",0.00,26.30,0,292.46,296.66,0.0,0.0,0.000,1380110.6,1380110.6,9432,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564109112,695773.00
07/25/2019 22:45,2,0.000,ALERT,211.25,295.16,60.028,1564109104,"201051344000890","174011545737251",0.00,25.80,0,293.06,296.96,0.0,0.0,0.000,1381737.3,1381737.3,9445,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564109113,695774.00
07/25/2019 22:45,2,0.000,ALERT,211.25,294.56,60.022,1564109104,"201051344000988","174011545737251",0.00,25.80,0,289.75,295.76,0.0,0.0,0.000,1049099.0,1049099.0,9446,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564109115,695775.00
07/25/2019 22:45,2,0.000,ALERT,211.70,294.86,60.028,1564109104,"201051344000582","174011545737251",0.00,25.30,0,293.36,296.96,0.0,0.0,0.000,1358878.1,1358878.1,9433,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564109117,695776.00
07/25/2019 22:45,2,0.000,ALERT,211.25,294.86,60.022,1564109104,"201051344000868","174011545737251",0.00,25.50,0,293.06,296.66,0.0,0.0,0.000,1366869.4,1366869.4,9433,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564109119,695777.00
07/25/2019 22:45,2,0.000,ALERT,211.70,294.56,60.022,1564109104,"201051344000576","174011545737251",0.00,25.50,0,292.46,296.06,0.0,0.0,0.000,1382913.2,1382913.2,9459,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564109121,695778.00
07/25/2019 22:45,2,0.000,ALERT,211.25,293.96,60.038,1564109104,"201051344001158","174011545737251",0.00,25.50,0,291.85,295.46,0.0,0.0,0.000,1360375.5,1360375.5,9432,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564109122,695779.00
07/25/2019 22:45,2,0.000,ALERT,211.48,293.66,60.006,1564109104,"201051344000917","174011545737251",0.00,26.30,0,291.25,295.46,0.0,0.0,0.000,1376077.2,1376077.2,9463,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564109124,695780.00
07/25/2019 22:45,2,0.000,ALERT,211.48,293.66,60.054,1564109104,"201051344000417","174011545737251",0.00,25.80,0,291.85,295.16,0.0,0.0,0.000,1087067.2,1087067.2,9466,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564109126,695781.00
07/25/2019 22:45,2,0.000,ALERT,211.70,294.26,60.001,1564109104,"201051344000685","174011545737251",0.00,25.80,0,292.46,296.06,0.0,0.0,0.000,1382055.6,1382055.6,9446,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564109128,695782.00
07/25/2019 22:45,2,0.000,ALERT,211.70,293.66,59.985,1564109104,"201051344000651","174011545737251",0.00,25.30,0,291.85,295.76,0.0,0.0,0.000,1376501.2,1376501.2,9439,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564109130,695783.00
07/25/2019 22:45,2,0.000,ALERT,211.03,295.16,60.017,1564109104,"201051344000594","174011545737251",0.00,25.80,0,291.55,296.36,0.0,0.0,0.000,1386398.3,1386398.3,9440,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564109132,695784.00
07/25/2019 22:45,2,0.000,ALERT,211.25,293.96,60.012,1564109104,"201051344000469","174011545737251",0.00,25.00,0,291.25,295.46,0.0,0.0,0.000,1366628.5,1366628.5,9449,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564109133,695785.00
07/25/2019 22:45,2,0.000,ALERT,211.70,294.86,59.990,1564109104,"201051344000585","174011545737251",0.00,25.80,0,291.85,296.06,0.0,0.0,0.000,1392147.8,1392147.8,9434,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564109135,695786.00
07/25/2019 22:45,2,0.000,ALERT,211.70,294.56,60.012,1564109104,"201051344000853","174011545737251",0.00,25.50,0,292.16,296.36,0.0,0.0,0.000,1389374.5,1389374.5,9446,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564109137,695787.00
07/25/2019 22:45,2,0.000,ALERT,211.93,295.46,59.964,1564109104,"201051344001145","174011545737251",0.00,25.50,0,292.76,296.96,0.0,0.0,0.000,1390909.0,1390909.0,9465,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564109139,695788.00
07/25/2019 22:45,2,0.000,ALERT,211.70,294.86,60.006,1564109104,"201051344000438","174011545737251",0.00,25.50,0,292.46,296.36,0.0,0.0,0.000,1384408.2,1384408.2,9439,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564109141,695789.00
07/25/2019 22:45,2,0.000,ALERT,211.25,294.26,60.033,1564109104,"201051344001135","174011545737251",0.00,25.50,0,292.46,296.36,0.0,0.0,0.000,1372053.0,1372053.0,9432,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564109143,695790.00
07/25/2019 22:45,2,0.000,ALERT,211.25,294.56,60.017,1564109104,"201051344000983","174011545737251",0.00,25.80,0,292.46,296.66,0.0,0.0,0.000,1387611.6,1387611.6,9439,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564109144,695791.00
07/25/2019 22:45,2,0.000,ALERT,211.48,294.26,60.028,1564109104,"201051344001203","174011545737251",0.00,25.50,0,292.46,297.87,0.0,0.0,0.000,1380136.3,1380136.3,9454,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564109146,695792.00
07/25/2019 22:45,2,0.000,ALERT,211.48,294.56,60.054,1564109104,"201051344001230","174011545737251",0.00,25.50,0,292.76,296.06,0.0,0.0,0.000,1374607.5,1374607.5,9477,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564109148,695793.00
07/25/2019 22:45,2,0.000,ALERT,211.03,294.56,60.022,1564109104,"201051344000646","174011545737251",0.00,25.50,0,291.55,295.46,0.0,0.0,0.000,1368609.0,1368609.0,9454,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564109150,695794.00
07/25/2019 22:45,2,0.000,ALERT,211.48,293.96,60.022,1564109104,"201051344000867","174011545737251",0.00,26.00,0,292.16,296.66,0.0,0.0,0.000,1364787.5,1364787.5,9445,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564109152,695795.00
07/25/2019 22:45,2,0.000,ALERT,211.70,293.36,60.028,1564109104,"201051344000633","174011545737251",0.00,25.30,0,290.35,295.16,0.0,0.0,0.000,1361562.3,1361562.3,9455,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564109153,695796.00
07/25/2019 22:45,2,0.000,ALERT,211.03,294.26,60.012,1564109104,"201051344000955","174011545737251",0.00,25.80,0,292.16,295.76,0.0,0.0,0.000,1389338.8,1389338.8,9450,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564109155,695797.00
07/25/2019 22:45,2,0.000,ALERT,211.48,293.36,60.065,1564109104,"201051344000648","174011545737251",0.00,25.30,0,291.85,296.06,0.0,0.0,0.000,1375168.5,1375168.5,9437,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564109157,695798.00
07/25/2019 22:45,2,0.000,ALERT,211.48,293.96,60.033,1564109104,"201051344000645","174011545737251",0.00,25.80,0,291.85,295.76,0.0,0.0,0.000,1380913.9,1380913.9,9442,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564109159,695799.00
07/25/2019 22:45,2,0.000,ALERT,211.25,295.16,60.028,1564109104,"201051344000569","174011545737251",0.00,25.80,0,292.76,296.66,0.0,0.0,0.000,1398094.0,1398094.0,9440,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564109161,695800.00
07/25/2019 22:45,2,0.000,ALERT,211.48,293.66,60.022,1564109104,"179051228000119","174011545737251",0.00,27.30,0,289.75,295.16,0.0,0.0,0.000,184104.5,184104.5,9529,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564109163,695801.00
07/25/2019 23:00,2,0.000,ALERT,211.25,294.86,59.975,1564110004,"201051344000579","174011545737251",0.00,25.80,0,293.06,296.96,0.0,0.0,0.000,1399517.4,1399517.4,9447,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110006,695802.00
07/25/2019 23:00,2,0.000,ALERT,211.70,294.26,60.022,1564110004,"201051344001025","174011545737251",0.00,25.30,0,292.16,296.96,0.0,0.0,0.000,1384728.9,1384728.9,9440,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110008,695803.00
07/25/2019 23:00,2,0.000,ALERT,211.93,295.16,59.996,1564110004,"201051344001093","174011545737251",0.00,25.80,0,292.46,296.06,0.0,0.0,0.000,1366472.1,1366472.1,9467,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110010,695804.00
07/25/2019 23:00,2,0.000,ALERT,211.48,294.26,60.028,1564110004,"201051344000458","174011545737251",0.00,26.30,0,292.76,297.26,0.0,0.0,0.000,1380110.6,1380110.6,9434,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110012,695805.00
07/25/2019 23:00,2,0.000,ALERT,211.93,295.16,60.001,1564110004,"201051344000890","174011545737251",0.00,25.80,0,293.06,297.26,0.0,0.0,0.000,1381737.3,1381737.3,9447,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564110014,695806.00
07/25/2019 23:00,2,0.000,ALERT,211.25,294.56,60.001,1564110004,"201051344000988","174011545737251",0.00,25.80,0,290.05,296.06,0.0,0.0,0.000,1049099.0,1049099.0,9448,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110016,695807.00
07/25/2019 23:00,2,0.000,ALERT,212.16,295.46,59.996,1564110004,"201051344000582","174011545737251",0.00,25.30,0,293.06,296.96,0.0,0.0,0.000,1358878.1,1358878.1,9435,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110017,695808.00
07/25/2019 23:00,2,0.000,ALERT,211.25,294.86,59.996,1564110004,"201051344000868","174011545737251",0.00,25.50,0,293.36,296.96,0.0,0.0,0.000,1366869.4,1366869.4,9435,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564110019,695809.00
07/25/2019 23:00,2,0.000,ALERT,211.70,295.16,59.996,1564110004,"201051344000576","174011545737251",0.00,25.30,0,292.16,296.66,0.0,0.0,0.000,1382913.2,1382913.2,9461,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110021,695810.00
07/25/2019 23:00,2,0.000,ALERT,211.25,294.26,59.980,1564110004,"201051344001158","174011545737251",0.00,25.30,0,291.55,296.06,0.0,0.0,0.000,1360375.5,1360375.5,9434,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110023,695811.00
07/25/2019 23:00,2,0.000,ALERT,211.93,294.56,59.980,1564110004,"201051344000917","174011545737251",0.00,26.30,0,290.95,295.76,0.0,0.0,0.000,1376077.2,1376077.2,9465,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110025,695812.00
07/25/2019 23:00,2,0.000,ALERT,212.16,294.26,59.975,1564110004,"201051344000417","174011545737251",0.00,25.80,0,291.85,295.46,0.0,0.0,0.000,1087067.2,1087067.2,9468,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110027,695813.00
07/25/2019 23:00,2,0.000,ALERT,212.16,295.16,60.001,1564110004,"201051344000685","174011545737251",0.00,25.50,0,292.16,296.36,0.0,0.0,0.000,1382055.6,1382055.6,9448,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110028,695814.00
07/25/2019 23:00,2,0.000,ALERT,212.16,294.56,60.001,1564110004,"201051344000651","174011545737251",0.00,25.00,0,291.85,295.76,0.0,0.0,0.000,1376501.2,1376501.2,9441,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110030,695815.00
07/25/2019 23:00,2,0.000,ALERT,211.25,295.16,59.996,1564110004,"201051344000594","174011545737251",0.00,25.80,0,292.16,296.96,0.0,0.0,0.000,1386398.3,1386398.3,9442,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564110032,695816.00
07/25/2019 23:00,2,0.000,ALERT,211.48,294.56,59.990,1564110004,"201051344000469","174011545737251",0.00,25.00,0,291.55,296.06,0.0,0.0,0.000,1366628.5,1366628.5,9451,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110034,695817.00
07/25/2019 23:00,2,0.000,ALERT,212.16,295.16,60.001,1564110004,"201051344000585","174011545737251",0.00,25.80,0,291.85,296.36,0.0,0.0,0.000,1392147.8,1392147.8,9436,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110036,695818.00
07/25/2019 23:00,2,0.000,ALERT,212.16,294.26,59.990,1564110004,"201051344000853","174011545737251",0.00,25.50,0,292.76,296.66,0.0,0.0,0.000,1389374.5,1389374.5,9448,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110038,695819.00
07/25/2019 23:00,2,0.000,ALERT,212.38,295.46,59.996,1564110004,"201051344001145","174011545737251",0.00,25.50,0,293.06,296.96,0.0,0.0,0.000,1390909.0,1390909.0,9467,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564110040,695820.00
07/25/2019 23:00,2,0.000,ALERT,212.16,295.16,60.001,1564110004,"201051344000438","174011545737251",0.00,25.50,0,292.76,296.66,0.0,0.0,0.000,1384408.2,1384408.2,9441,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564110041,695821.00
07/25/2019 23:00,2,0.000,ALERT,211.70,294.86,59.990,1564110004,"201051344001135","174011545737251",0.00,25.50,0,292.76,296.66,0.0,0.0,0.000,1372053.0,1372053.0,9434,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110043,695822.00
07/25/2019 23:00,2,0.000,ALERT,211.48,294.56,59.980,1564110004,"201051344000983","174011545737251",0.00,25.80,0,292.76,296.96,0.0,0.0,0.000,1387611.6,1387611.6,9441,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110045,695823.00
07/25/2019 23:00,2,0.000,ALERT,211.93,294.56,59.959,1564110004,"201051344001203","174011545737251",0.00,25.50,0,292.46,297.87,0.0,0.0,0.000,1380136.3,1380136.3,9456,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110047,695824.00
07/25/2019 23:00,2,0.000,ALERT,211.70,295.46,59.964,1564110004,"201051344001230","174011545737251",0.00,25.30,0,292.46,296.66,0.0,0.0,0.000,1374607.5,1374607.5,9479,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110049,695825.00
07/25/2019 23:00,2,0.000,ALERT,211.48,294.56,59.990,1564110004,"201051344000646","174011545737251",0.00,25.50,0,291.55,296.06,0.0,0.0,0.000,1368609.0,1368609.0,9456,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110050,695826.00
07/25/2019 23:00,2,0.000,ALERT,211.70,294.56,59.996,1564110004,"201051344000867","174011545737251",0.00,26.00,0,291.55,296.96,0.0,0.0,0.000,1364787.5,1364787.5,9447,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564110052,695827.00
07/25/2019 23:00,2,0.000,ALERT,211.93,293.96,59.996,1564110004,"201051344000633","174011545737251",0.00,25.30,0,290.05,295.76,0.0,0.0,0.000,1361562.3,1361562.3,9457,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110054,695828.00
07/25/2019 23:00,2,0.000,ALERT,211.48,294.86,59.969,1564110004,"201051344000955","174011545737251",0.00,25.50,0,292.16,296.06,0.0,0.0,0.000,1389338.8,1389338.8,9452,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110056,695829.00
07/25/2019 23:00,2,0.000,ALERT,211.70,294.26,59.964,1564110004,"201051344000648","174011545737251",0.00,25.30,0,291.55,296.66,0.0,0.0,0.000,1375168.5,1375168.5,9439,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110058,695830.00
07/25/2019 23:00,2,0.000,ALERT,211.93,294.56,59.964,1564110004,"201051344000645","174011545737251",0.00,25.80,0,292.16,296.36,0.0,0.0,0.000,1380913.9,1380913.9,9444,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564110060,695831.00
07/25/2019 23:00,2,0.000,ALERT,211.48,294.86,59.959,1564110004,"201051344000569","174011545737251",0.00,25.80,0,293.06,297.26,0.0,0.0,0.000,1398094.0,1398094.0,9442,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110062,695832.00
07/25/2019 23:00,2,0.000,ALERT,211.48,293.96,59.990,1564110004,"179051228000119","174011545737251",0.00,27.30,0,290.05,295.76,0.0,0.0,0.000,184104.5,184104.5,9531,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564110064,695833.00
07/25/2019 23:15,2,0.000,ALERT,211.48,295.76,60.017,1564110904,"201051344000579","174011545737251",0.00,25.80,0,293.06,297.26,0.0,0.0,0.000,1399517.4,1399517.4,9449,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564110906,695834.00
07/25/2019 23:15,2,0.000,ALERT,211.70,294.26,60.017,1564110904,"201051344001025","174011545737251",0.00,25.00,0,292.46,296.96,0.0,0.0,0.000,1384728.9,1384728.9,9442,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110908,695835.00
07/25/2019 23:15,2,0.000,ALERT,211.93,294.86,60.012,1564110904,"201051344001093","174011545737251",0.00,25.80,0,292.76,296.36,0.0,0.0,0.000,1366472.1,1366472.1,9469,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110909,695836.00
07/25/2019 23:15,2,0.000,ALERT,211.48,295.46,60.017,1564110904,"201051344000458","174011545737251",0.00,26.00,0,292.76,297.57,0.0,0.0,0.000,1380110.6,1380110.6,9436,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110911,695837.00
07/25/2019 23:15,2,0.000,ALERT,211.70,295.16,60.012,1564110904,"201051344000890","174011545737251",0.00,25.50,0,293.06,297.26,0.0,0.0,0.000,1381737.3,1381737.3,9449,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110913,695838.00
07/25/2019 23:15,2,0.000,ALERT,211.48,294.86,60.017,1564110904,"201051344000988","174011545737251",0.00,25.50,0,289.45,296.36,0.0,0.0,0.000,1049099.0,1049099.0,9450,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110915,695839.00
07/25/2019 23:15,2,0.000,ALERT,212.38,295.46,59.985,1564110904,"201051344000582","174011545737251",0.00,25.00,0,293.36,296.96,0.0,0.0,0.000,1358878.1,1358878.1,9437,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110917,695840.00
07/25/2019 23:15,2,0.000,ALERT,211.25,295.76,60.017,1564110904,"201051344000868","174011545737251",0.00,25.30,0,293.06,297.26,0.0,0.0,0.000,1366869.4,1366869.4,9437,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564110918,695841.00
07/25/2019 23:15,2,0.000,ALERT,211.93,295.76,60.012,1564110904,"201051344000576","174011545737251",0.00,25.30,0,292.76,296.66,0.0,0.0,0.000,1382913.2,1382913.2,9463,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110920,695842.00
07/25/2019 23:15,2,0.000,ALERT,211.48,294.86,60.022,1564110904,"201051344001158","174011545737251",0.00,25.30,0,292.16,296.06,0.0,0.0,0.000,1360375.5,1360375.5,9436,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110922,695843.00
07/25/2019 23:15,2,0.000,ALERT,211.93,294.56,60.006,1564110904,"201051344000917","174011545737251",0.00,26.00,0,291.85,295.76,0.0,0.0,0.000,1376077.2,1376077.2,9467,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110924,695844.00
07/25/2019 23:15,2,0.000,ALERT,211.93,294.26,60.012,1564110904,"201051344000417","174011545737251",0.00,25.50,0,292.16,295.46,0.0,0.0,0.000,1087067.2,1087067.2,9470,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110926,695845.00
07/25/2019 23:15,2,0.000,ALERT,212.16,294.86,60.012,1564110904,"201051344000685","174011545737251",0.00,25.50,0,292.46,296.36,0.0,0.0,0.000,1382055.6,1382055.6,9450,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110928,695846.00
07/25/2019 23:15,2,0.000,ALERT,212.16,293.96,60.043,1564110904,"201051344000651","174011545737251",0.00,24.80,0,292.46,296.36,0.0,0.0,0.000,1376501.2,1376501.2,9443,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110929,695847.00
07/25/2019 23:15,2,0.000,ALERT,211.25,295.76,60.043,1564110904,"201051344000594","174011545737251",0.00,25.50,0,292.16,297.26,0.0,0.0,0.000,1386398.3,1386398.3,9444,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564110931,695848.00
07/25/2019 23:15,2,0.000,ALERT,211.48,294.26,60.006,1564110904,"201051344000469","174011545737251",0.00,24.80,0,291.55,296.36,0.0,0.0,0.000,1366628.5,1366628.5,9453,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110933,695849.00
07/25/2019 23:15,2,0.000,ALERT,211.93,295.16,60.006,1564110904,"201051344000585","174011545737251",0.00,25.50,0,292.46,296.36,0.0,0.0,0.000,1392147.8,1392147.8,9438,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110935,695850.00
07/25/2019 23:15,2,0.000,ALERT,212.16,294.86,60.012,1564110904,"201051344000853","174011545737251",0.00,25.30,0,292.76,296.96,0.0,0.0,0.000,1389374.5,1389374.5,9450,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564110937,695851.00
07/25/2019 23:15,2,0.000,ALERT,212.38,295.16,60.006,1564110904,"201051344001145","174011545737251",0.00,25.30,0,293.36,297.26,0.0,0.0,0.000,1390909.0,1390909.0,9469,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110939,695852.00
07/25/2019 23:15,2,0.000,ALERT,212.16,294.86,60.006,1564110904,"201051344000438","174011545737251",0.00,25.30,0,293.06,296.66,0.0,0.0,0.000,1384408.2,1384408.2,9443,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110940,695853.00
07/25/2019 23:15,2,0.000,ALERT,211.70,294.86,60.006,1564110904,"201051344001135","174011545737251",0.00,25.30,0,292.46,296.66,0.0,0.0,0.000,1372053.0,1372053.0,9436,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110942,695854.00
07/25/2019 23:15,2,0.000,ALERT,211.48,295.46,60.001,1564110904,"201051344000983","174011545737251",0.00,25.50,0,292.46,297.26,0.0,0.0,0.000,1387611.6,1387611.6,9443,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564110944,695855.00
07/25/2019 23:15,2,0.000,ALERT,212.16,294.56,60.012,1564110904,"201051344001203","174011545737251",0.00,25.30,0,292.76,298.17,0.0,0.0,0.000,1380136.3,1380136.3,9458,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564110946,695856.00
07/25/2019 23:15,2,0.000,ALERT,211.93,295.16,59.990,1564110904,"201051344001230","174011545737251",0.00,25.30,0,293.06,296.66,0.0,0.0,0.000,1374607.5,1374607.5,9481,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110948,695857.00
07/25/2019 23:15,2,0.000,ALERT,211.48,294.86,59.996,1564110904,"201051344000646","174011545737251",0.00,25.30,0,291.85,295.76,0.0,0.0,0.000,1368609.0,1368609.0,9458,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564110949,695858.00
07/25/2019 23:15,2,0.000,ALERT,211.70,294.86,59.996,1564110904,"201051344000867","174011545737251",0.00,25.80,0,292.46,297.26,0.0,0.0,0.000,1364787.5,1364787.5,9449,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564110951,695859.00
07/25/2019 23:15,2,0.000,ALERT,211.93,293.96,59.969,1564110904,"201051344000633","174011545737251",0.00,25.00,0,290.65,296.06,0.0,0.0,0.000,1361562.3,1361562.3,9459,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110953,695860.00
07/25/2019 23:15,2,0.000,ALERT,211.48,294.86,60.001,1564110904,"201051344000955","174011545737251",0.00,25.50,0,292.46,296.06,0.0,0.0,0.000,1389338.8,1389338.8,9454,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110955,695861.00
07/25/2019 23:15,2,0.000,ALERT,211.70,294.26,60.001,1564110904,"201051344000648","174011545737251",0.00,25.00,0,292.46,296.66,0.0,0.0,0.000,1375168.5,1375168.5,9441,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564110957,695862.00
07/25/2019 23:15,2,0.000,ALERT,211.93,294.86,59.980,1564110904,"201051344000645","174011545737251",0.00,25.50,0,292.46,296.66,0.0,0.0,0.000,1380913.9,1380913.9,9446,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564110958,695863.00
07/25/2019 23:15,2,0.000,ALERT,211.48,295.46,60.006,1564110904,"201051344000569","174011545737251",0.00,25.50,0,293.06,297.26,0.0,0.0,0.000,1398094.0,1398094.0,9444,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564110960,695864.00
07/25/2019 23:15,2,0.000,ALERT,211.70,294.56,60.001,1564110904,"179051228000119","174011545737251",0.00,27.00,0,290.95,296.06,0.0,0.0,0.000,184104.5,184104.5,9533,0,0,0,L,46974696,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564110962,695865.00
07/25/2019 23:30,2,0.000,ALERT,211.70,295.76,60.017,1564111804,"201051344000579","174011545737251",0.00,25.30,0,293.66,297.57,0.0,0.0,0.000,1399517.4,1399517.4,9451,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564111806,695866.00
07/25/2019 23:30,2,0.000,ALERT,212.16,295.46,60.017,1564111804,"201051344001025","174011545737251",0.00,24.80,0,292.46,297.57,0.0,0.0,0.000,1384728.9,1384728.9,9444,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564111808,695867.00
07/25/2019 23:30,2,0.000,ALERT,212.38,295.76,59.996,1564111804,"201051344001093","174011545737251",0.00,25.50,0,292.46,296.96,0.0,0.0,0.000,1366472.1,1366472.1,9471,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564111810,695868.00
