ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2019 23:30,2,0.000,ALERT,211.93,295.76,59.980,1564111804,"201051344000458","174011545737251",0.00,25.80,0,293.36,297.57,0.0,0.0,0.000,1380110.6,1380110.6,9438,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564111812,695869.00
07/25/2019 23:30,2,0.000,ALERT,212.16,296.36,59.990,1564111804,"201051344000890","174011545737251",0.00,25.30,0,293.06,297.87,0.0,0.0,0.000,1381737.3,1381737.3,9451,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564111814,695870.00
07/25/2019 23:30,2,0.000,ALERT,211.93,295.46,60.017,1564111804,"201051344000988","174011545737251",0.00,25.30,0,290.35,296.66,0.0,0.0,0.000,1049099.0,1049099.0,9452,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564111815,695871.00
07/25/2019 23:30,2,0.000,ALERT,212.61,296.66,59.985,1564111804,"201051344000582","174011545737251",0.00,24.80,0,293.06,297.57,0.0,0.0,0.000,1358878.1,1358878.1,9439,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564111817,695872.00
07/25/2019 23:30,2,0.000,ALERT,211.93,296.36,60.017,1564111804,"201051344000868","174011545737251",0.00,25.00,0,293.96,297.57,0.0,0.0,0.000,1366869.4,1366869.4,9439,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564111819,695873.00
07/25/2019 23:30,2,0.000,ALERT,212.38,296.36,60.012,1564111804,"201051344000576","174011545737251",0.00,24.80,0,293.06,297.26,0.0,0.0,0.000,1382913.2,1382913.2,9465,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564111821,695874.00
07/25/2019 23:30,2,0.000,ALERT,211.93,295.46,60.012,1564111804,"201051344001158","174011545737251",0.00,24.80,0,292.76,296.66,0.0,0.0,0.000,1360375.5,1360375.5,9438,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564111823,695875.00
07/25/2019 23:30,2,0.000,ALERT,212.38,295.46,60.043,1564111804,"201051344000917","174011545737251",0.00,25.80,0,291.55,296.36,0.0,0.0,0.000,1376077.2,1376077.2,9469,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564111825,695876.00
07/25/2019 23:30,2,0.000,ALERT,212.38,295.46,60.006,1564111804,"201051344000417","174011545737251",0.00,25.30,0,292.16,296.36,0.0,0.0,0.000,1087067.2,1087067.2,9472,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564111826,695877.00
07/25/2019 23:30,2,0.000,ALERT,212.61,295.76,60.006,1564111804,"201051344000685","174011545737251",0.00,25.30,0,292.46,296.96,0.0,0.0,0.000,1382055.6,1382055.6,9452,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564111828,695878.00
07/25/2019 23:30,2,0.000,ALERT,212.38,295.16,60.033,1564111804,"201051344000651","174011545737251",0.00,24.50,0,292.16,296.66,0.0,0.0,0.000,1376501.2,1376501.2,9445,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564111830,695879.00
07/25/2019 23:30,2,0.000,ALERT,211.70,296.06,60.022,1564111804,"201051344000594","174011545737251",0.00,25.30,0,292.76,297.57,0.0,0.0,0.000,1386398.3,1386398.3,9446,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564111832,695880.00
07/25/2019 23:30,2,0.000,ALERT,211.93,295.46,60.049,1564111804,"201051344000469","174011545737251",0.00,24.50,0,291.85,296.66,0.0,0.0,0.000,1366628.5,1366628.5,9455,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564111834,695881.00
07/25/2019 23:30,2,0.000,ALERT,212.38,295.76,60.006,1564111804,"201051344000585","174011545737251",0.00,25.30,0,292.76,296.96,0.0,0.0,0.000,1392147.8,1392147.8,9440,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564111836,695882.00
07/25/2019 23:30,2,0.000,ALERT,212.38,295.16,60.001,1564111804,"201051344000853","174011545737251",0.00,25.00,0,293.36,297.26,0.0,0.0,0.000,1389374.5,1389374.5,9452,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564111837,695883.00
07/25/2019 23:30,2,0.000,ALERT,212.61,296.06,59.996,1564111804,"201051344001145","174011545737251",0.00,25.00,0,293.36,297.87,0.0,0.0,0.000,1390909.0,1390909.0,9471,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564111839,695884.00
07/25/2019 23:30,2,0.000,ALERT,212.38,295.76,60.006,1564111804,"201051344000438","174011545737251",0.00,25.00,0,293.36,297.26,0.0,0.0,0.000,1384408.2,1384408.2,9445,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564111841,695885.00
07/25/2019 23:30,2,0.000,ALERT,211.93,295.46,60.012,1564111804,"201051344001135","174011545737251",0.00,25.00,0,293.06,297.26,0.0,0.0,0.000,1372053.0,1372053.0,9438,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564111843,695886.00
07/25/2019 23:30,2,0.000,ALERT,211.93,295.76,60.006,1564111804,"201051344000983","174011545737251",0.00,25.30,0,293.36,297.57,0.0,0.0,0.000,1387611.6,1387611.6,9445,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564111845,695887.00
07/25/2019 23:30,2,0.000,ALERT,212.38,295.76,60.017,1564111804,"201051344001203","174011545737251",0.00,25.00,0,292.76,298.77,0.0,0.0,0.000,1380136.3,1380136.3,9460,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564111846,695888.00
07/25/2019 23:30,2,0.000,ALERT,212.16,295.76,60.006,1564111804,"201051344001230","174011545737251",0.00,25.00,0,293.06,297.26,0.0,0.0,0.000,1374607.5,1374607.5,9483,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564111848,695889.00
07/25/2019 23:30,2,0.000,ALERT,211.70,295.46,59.996,1564111804,"201051344000646","174011545737251",0.00,25.00,0,292.16,296.66,0.0,0.0,0.000,1368609.0,1368609.0,9460,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564111850,695890.00
07/25/2019 23:30,2,0.000,ALERT,212.16,295.46,60.017,1564111804,"201051344000867","174011545737251",0.00,25.50,0,292.76,297.26,0.0,0.0,0.000,1364787.5,1364787.5,9451,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564111852,695891.00
07/25/2019 23:30,2,0.000,ALERT,212.38,295.16,60.001,1564111804,"201051344000633","174011545737251",0.00,24.80,0,290.95,296.36,0.0,0.0,0.000,1361562.3,1361562.3,9461,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564111854,695892.00
07/25/2019 23:30,2,0.000,ALERT,211.93,295.76,60.017,1564111804,"201051344000955","174011545737251",0.00,25.30,0,293.06,296.96,0.0,0.0,0.000,1389338.8,1389338.8,9456,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564111856,695893.00
07/25/2019 23:30,2,0.000,ALERT,212.16,294.56,60.017,1564111804,"201051344000648","174011545737251",0.00,24.80,0,292.46,296.96,0.0,0.0,0.000,1375168.5,1375168.5,9443,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564111857,695894.00
07/25/2019 23:30,2,0.000,ALERT,212.38,295.16,60.017,1564111804,"201051344000645","174011545737251",0.00,25.50,0,292.76,296.66,0.0,0.0,0.000,1380913.9,1380913.9,9448,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564111859,695895.00
07/25/2019 23:30,2,0.000,ALERT,211.93,296.06,60.017,1564111804,"201051344000569","174011545737251",0.00,25.30,0,293.96,297.57,0.0,0.0,0.000,1398094.0,1398094.0,9446,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564111861,695896.00
07/25/2019 23:30,2,0.000,ALERT,212.16,294.86,60.043,1564111804,"179051228000119","174011545737251",0.00,26.80,0,291.25,296.36,0.0,0.0,0.000,184104.5,184104.5,9535,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564111863,695897.00
07/25/2019 23:45,2,0.000,ALERT,211.93,296.06,60.012,1564112704,"201051344000579","174011545737251",0.00,25.30,0,294.26,297.87,0.0,0.0,0.000,1399517.4,1399517.4,9453,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564112706,695898.00
07/25/2019 23:45,2,0.000,ALERT,212.16,294.86,59.996,1564112704,"201051344001025","174011545737251",0.00,24.50,0,293.36,297.87,0.0,0.0,0.000,1384728.9,1384728.9,9446,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564112708,695899.00
07/25/2019 23:45,2,0.000,ALERT,212.38,295.46,60.017,1564112704,"201051344001093","174011545737251",0.00,25.30,0,293.96,297.26,0.0,0.0,0.000,1366472.1,1366472.1,9473,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564112710,695900.00
07/25/2019 23:45,2,0.000,ALERT,212.16,296.06,60.049,1564112704,"201051344000458","174011545737251",0.00,25.50,0,293.96,298.17,0.0,0.0,0.000,1380110.6,1380110.6,9440,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564112712,695901.00
07/25/2019 23:45,2,0.000,ALERT,212.16,296.36,60.017,1564112704,"201051344000890","174011545737251",0.00,25.00,0,294.26,298.17,0.0,0.0,0.000,1381737.3,1381737.3,9453,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564112713,695902.00
07/25/2019 23:45,2,0.000,ALERT,212.16,295.76,60.028,1564112704,"201051344000988","174011545737251",0.00,25.00,0,290.95,296.96,0.0,0.0,0.000,1049099.0,1049099.0,9454,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564112715,695903.00
07/25/2019 23:45,2,0.000,ALERT,212.83,296.66,60.017,1564112704,"201051344000582","174011545737251",0.00,24.50,0,294.56,297.87,0.0,0.0,0.000,1358878.1,1358878.1,9441,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564112717,695904.00
07/25/2019 23:45,2,0.000,ALERT,212.16,296.36,60.065,1564112704,"201051344000868","174011545737251",0.00,24.80,0,294.26,298.17,0.0,0.0,0.000,1366869.4,1366869.4,9441,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564112719,695905.00
07/25/2019 23:45,2,0.000,ALERT,212.61,296.36,60.028,1564112704,"201051344000576","174011545737251",0.00,24.80,0,293.36,297.57,0.0,0.0,0.000,1382913.2,1382913.2,9467,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564112721,695906.00
07/25/2019 23:45,2,0.000,ALERT,211.93,295.46,60.028,1564112704,"201051344001158","174011545737251",0.00,24.80,0,293.06,296.66,0.0,0.0,0.000,1360375.5,1360375.5,9440,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564112723,695907.00
07/25/2019 23:45,2,0.000,ALERT,212.38,295.16,60.022,1564112704,"201051344000917","174011545737251",0.00,25.50,0,292.76,296.66,0.0,0.0,0.000,1376077.2,1376077.2,9471,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564112724,695908.00
07/25/2019 23:45,2,0.000,ALERT,212.38,295.16,60.033,1564112704,"201051344000417","174011545737251",0.00,25.00,0,293.06,296.36,0.0,0.0,0.000,1087067.2,1087067.2,9474,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564112726,695909.00
07/25/2019 23:45,2,0.000,ALERT,212.61,296.06,60.038,1564112704,"201051344000685","174011545737251",0.00,25.00,0,293.66,297.26,0.0,0.0,0.000,1382055.6,1382055.6,9454,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564112728,695910.00
07/25/2019 23:45,2,0.000,ALERT,212.61,295.16,60.049,1564112704,"201051344000651","174011545737251",0.00,24.30,0,293.36,296.96,0.0,0.0,0.000,1376501.2,1376501.2,9447,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564112730,695911.00
07/25/2019 23:45,2,0.000,ALERT,211.93,296.66,60.033,1564112704,"201051344000594","174011545737251",0.00,25.00,0,293.36,297.87,0.0,0.0,0.000,1386398.3,1386398.3,9448,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564112732,695912.00
07/25/2019 23:45,2,0.000,ALERT,212.38,296.06,60.054,1564112704,"201051344000469","174011545737251",0.00,24.30,0,292.16,296.96,0.0,0.0,0.000,1366628.5,1366628.5,9457,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564112733,695913.00
07/25/2019 23:45,2,0.000,ALERT,212.61,296.06,60.033,1564112704,"201051344000585","174011545737251",0.00,25.30,0,293.06,297.26,0.0,0.0,0.000,1392147.8,1392147.8,9442,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564112735,695914.00
07/25/2019 23:45,2,0.000,ALERT,212.61,295.76,60.006,1564112704,"201051344000853","174011545737251",0.00,24.80,0,293.06,297.57,0.0,0.0,0.000,1389374.5,1389374.5,9454,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564112737,695915.00
07/25/2019 23:45,2,0.000,ALERT,212.61,295.76,60.038,1564112704,"201051344001145","174011545737251",0.00,24.80,0,293.96,298.17,0.0,0.0,0.000,1390909.0,1390909.0,9473,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564112739,695916.00
07/25/2019 23:45,2,0.000,ALERT,212.61,295.76,60.012,1564112704,"201051344000438","174011545737251",0.00,24.80,0,293.66,297.57,0.0,0.0,0.000,1384408.2,1384408.2,9447,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564112741,695917.00
07/25/2019 23:45,2,0.000,ALERT,212.16,295.76,60.012,1564112704,"201051344001135","174011545737251",0.00,24.80,0,293.66,297.57,0.0,0.0,0.000,1372053.0,1372053.0,9440,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564112743,695918.00
07/25/2019 23:45,2,0.000,ALERT,212.16,296.06,60.033,1564112704,"201051344000983","174011545737251",0.00,25.00,0,293.96,297.87,0.0,0.0,0.000,1387611.6,1387611.6,9447,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564112744,695919.00
07/25/2019 23:45,2,0.000,ALERT,212.61,295.76,60.033,1564112704,"201051344001203","174011545737251",0.00,24.80,0,293.66,299.07,0.0,0.0,0.000,1380136.3,1380136.3,9462,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564112746,695920.00
07/25/2019 23:45,2,0.000,ALERT,212.38,296.06,60.017,1564112704,"201051344001230","174011545737251",0.00,24.80,0,293.96,297.57,0.0,0.0,0.000,1374607.5,1374607.5,9485,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564112748,695921.00
07/25/2019 23:45,2,0.000,ALERT,212.16,295.46,60.006,1564112704,"201051344000646","174011545737251",0.00,24.80,0,292.76,296.66,0.0,0.0,0.000,1368609.0,1368609.0,9462,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564112750,695922.00
07/25/2019 23:45,2,0.000,ALERT,212.61,295.46,60.012,1564112704,"201051344000867","174011545737251",0.00,25.30,0,293.66,298.17,0.0,0.0,0.000,1364787.5,1364787.5,9453,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564112752,695923.00
07/25/2019 23:45,2,0.000,ALERT,212.61,295.16,60.028,1564112704,"201051344000633","174011545737251",0.00,24.50,0,291.55,296.66,0.0,0.0,0.000,1361562.3,1361562.3,9463,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564112753,695924.00
07/25/2019 23:45,2,0.000,ALERT,212.16,295.76,60.022,1564112704,"201051344000955","174011545737251",0.00,25.00,0,293.36,296.96,0.0,0.0,0.000,1389338.8,1389338.8,9458,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564112755,695925.00
07/25/2019 23:45,2,0.000,ALERT,212.38,295.46,60.017,1564112704,"201051344000648","174011545737251",0.00,24.50,0,293.06,297.57,0.0,0.0,0.000,1375168.5,1375168.5,9445,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564112757,695926.00
07/25/2019 23:45,2,0.000,ALERT,212.61,295.76,60.012,1564112704,"201051344000645","174011545737251",0.00,25.30,0,293.66,297.26,0.0,0.0,0.000,1380913.9,1380913.9,9450,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564112759,695927.00
07/25/2019 23:45,2,0.000,ALERT,212.16,296.66,60.043,1564112704,"201051344000569","174011545737251",0.00,25.00,0,294.26,298.17,0.0,0.0,0.000,1398094.0,1398094.0,9448,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564112761,695928.00
07/25/2019 23:45,2,0.000,ALERT,212.38,295.46,59.969,1564112704,"179051228000119","174011545737251",0.00,26.50,0,291.25,296.66,0.0,0.0,0.000,184104.5,184104.5,9537,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564112762,695929.00
